Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91446
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9577
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99371
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92355
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84762
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89071
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.94
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93835
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93408
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94238
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8574799999999999
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72009
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99268
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
930875,Hall Green Road,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Min),V,251.25
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Max),V,251.77
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Min),V,250.89
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Max),V,250.92
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Min),A,26.75
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Max),A,27.38
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Min),A,28.12
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Max),A,28.12
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,28.12
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Min),A,84.62
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Max),A,84.75
930875,Hall Green Road,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,84.75
930875,Hall Green Road,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 23:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95908
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97644
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98614
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.5
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90265
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90582
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84659
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.5
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93411
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86764
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93512
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8987700000000001
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81729
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85931
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Min),V,250.02
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Max),V,250.03
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Min),V,250.12
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Max),V,250.16
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Min),A,29.5
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Max),A,30.62
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Min),A,39.25
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Max),A,39.75
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,39.5
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Min),A,43.62
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Max),A,43.88
930875,Hall Green Road,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,43.75
930875,Hall Green Road,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 23:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.12
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97214
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97363
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98593
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9382
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96228
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86935
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93884
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8668799999999999
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8948299999999999
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94092
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84421
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88855
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Min),V,250.86
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Max),V,250.89
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Max),V,250.62
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Min),A,32.38
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Max),A,36.25
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,35.38
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Min),A,44.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Max),A,44.12
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Min),A,44.88
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Max),A,45.5
930875,Hall Green Road,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,45.25
930875,Hall Green Road,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 23:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94617
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97336
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99045
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8786299999999999
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92309
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87579
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.69
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.13
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9563
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87649
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8389
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.69
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92837
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66354
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88556
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Min),V,249.58
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.61
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Min),V,250.02
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Max),V,250.12
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Min),V,249.58
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Max),V,249.66
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Min),A,30.88
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Max),A,31.25
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Min),A,39.88
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Max),A,43.62
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Min),A,49.5
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Max),A,49.75
930875,Hall Green Road,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 23:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96258
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96185
