Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98267
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90713
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94055
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8612299999999999
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.19
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8830899999999999
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9129
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80719
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76388
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8975799999999999
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Min),V,249.78
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Max),V,249.8
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Min),V,250.14
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Max),V,250.14
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Min),V,249.78
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Max),V,249.8
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Min),A,29.75
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Max),A,36.38
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Min),A,40.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Max),A,40.12
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Min),A,44.5
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Max),A,44.75
930875,Hall Green Road,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,44.62
930875,Hall Green Road,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 23:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95047
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96942
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97995
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.25
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93011
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96313
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8489399999999999
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.31
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91672
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93243
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91714
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95319
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8761
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90225
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Min),V,248.95
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Min),V,249.45
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Max),V,249.47
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Min),V,249.03
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Max),V,249.05
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Min),A,33.38
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Max),A,35.38
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,33.75
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Min),A,36.88
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Max),A,37.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Min),A,44.62
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Max),A,45.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,44.88
930875,Hall Green Road,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 23:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94708
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8715799999999999
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98331
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91009
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91409
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88333
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.31
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91043
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93356
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89697
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93643
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8762200000000001
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94406
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Min),V,251.52
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Max),V,251.52
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Min),V,252.31
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Max),V,252.31
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Min),V,251.42
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Max),V,251.44
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Min),A,31.88
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Max),A,32.12
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Min),A,29.25
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Max),A,29.5
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Min),A,47.25
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Max),A,47.5
930875,Hall Green Road,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,47.38
930875,Hall Green Road,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 22:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96741
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90655
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98346
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98511
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90784
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89795
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.62
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.88
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8766200000000001
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90216
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8432
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.31
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.19
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76828
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72482
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99475
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
930875,Hall Green Road,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Min),V,251.3
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Min),V,251.64
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Max),V,251.7
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Max),V,251.06
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Min),A,39.25
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Max),A,39.5
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.38
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Min),A,28.75
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Max),A,28.88
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,28.88
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Min),A,71.75
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Max),A,71.75
930875,Hall Green Road,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,71.75
930875,Hall Green Road,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 22:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.94
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98492
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82785
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98676
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
