Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96149
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97324
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8851600000000001
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.88
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92557
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91571
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8914200000000001
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8819
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75384
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90805
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Min),V,251.08
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Min),V,251.48
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Max),V,251.53
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Min),V,250.91
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Max),V,250.92
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,38.25
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,42.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,40.12
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,35.5
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,41.12
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,38.25
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,47.75
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,47.88
930875,Hall Green Road,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,47.88
930875,Hall Green Road,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94653
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91843
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98202
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95093
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8997799999999999
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8814700000000001
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.12
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95105
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90521
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91516
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91705
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7680600000000001
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96042
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
930875,Hall Green Road,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Min),V,250.81
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Max),V,250.84
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Min),V,251.38
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Max),V,251.38
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Min),V,250.56
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,31.5
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,35.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,29.88
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,30.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,54.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,54.25
930875,Hall Green Road,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,54.12
930875,Hall Green Road,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93994
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86065
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97864
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93707
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98627
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90347
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.25
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94369
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91165
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90527
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91461
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80035
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90097
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,251.14
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,251.55
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,251.58
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,251.14
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,32.5
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,32.75
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,32.62
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Min),A,43.5
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Max),A,43.75
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,43.62
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Min),A,48.38
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Max),A,48.62
930875,Hall Green Road,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
930875,Hall Green Road,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 22:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95737
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8664799999999999
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98145
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97943
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88733
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87823
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.44
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96066
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8732
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93082
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8634299999999999
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82568
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99542
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
930875,Hall Green Road,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Min),V,249.69
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.7
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Min),V,250.19
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Max),V,250.19
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Min),V,249.45
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Max),V,249.5
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Min),A,43.38
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Max),A,44.12
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Min),A,38.25
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Max),A,38.38
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,38.25
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Min),A,81.62
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Max),A,81.75
930875,Hall Green Road,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,81.75
930875,Hall Green Road,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 22:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91904
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8623299999999999
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98254
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
