Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95145
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97156
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8867200000000001
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.12
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97244
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8825700000000001
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91849
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87655
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86136
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97504
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Min),V,249.92
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.94
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Max),V,250.2
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Min),V,249.66
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Max),V,249.66
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Min),A,33.88
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Max),A,34.12
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,34.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Min),A,49.62
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Max),A,49.75
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Min),A,58.12
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Max),A,58.88
930875,Hall Green Road,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,58.25
930875,Hall Green Road,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 21:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.75
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94101
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81466
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98059
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94824
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9812
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8897700000000001
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.88
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99405
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90109
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9288
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95962
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92352
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94012
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Min),V,249.09
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.12
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Min),V,249.38
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.44
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.77
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.83
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Min),A,50.75
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Max),A,53.5
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,51.88
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Min),A,53.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Max),A,53.38
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,53.25
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Min),A,50.5
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Max),A,51.38
930875,Hall Green Road,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 21:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91299
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8608100000000001
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97821
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93289
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97812
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92145
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.19
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96442
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91492
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8980100000000001
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87665
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93115
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93518
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.66
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.66
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,250.03
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,250.06
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,249.53
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,249.56
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,34.12
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,34.38
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,34.25
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,57.25
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,57.88
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,50.25
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,51.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,50.75
930875,Hall Green Road,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.82
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96741
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82983
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98163
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94452
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98767
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88046
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.06
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95431
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90619
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95053
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96243
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97369
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90033
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,249.23
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,249.3
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,249.06
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,249.14
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,249.17
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,42.12
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,43.38
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.88
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,64.75
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,65.25
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,51.5
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,51.62
930875,Hall Green Road,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,51.62
930875,Hall Green Road,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97269
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92657
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98151
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96301
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91113
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88455
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
