Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.25
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98947
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8970899999999999
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93048
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92193
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98276
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89905
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,249.11
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,249.17
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,249.16
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,249.2
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,248.81
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,248.91
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,49.62
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,50.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,49.75
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,52.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,52.12
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,51.88
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,52.62
930875,Hall Green Road,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
930875,Hall Green Road,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92392
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91208
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97861
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95962
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9003
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9671
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95422
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89905
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8956299999999999
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97946
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98624
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88544
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,251.19
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,251.22
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,250.92
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,250.95
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,250.8
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,42.75
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,43.12
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,42.88
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,50.62
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,51.25
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,50.88
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,60.62
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,60.88
930875,Hall Green Road,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,60.75
930875,Hall Green Road,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97601
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98608
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98129
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98672
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9118
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97034
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.69
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9574
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88721
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8850399999999999
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98572
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92755
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89874
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,253.17
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,253.17
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.17
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,253.39
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,253.41
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.39
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,253.55
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,253.55
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,253.55
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,64.88
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,65.38
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,65.12
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,49.5
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,49.62
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,59.5
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,59.5
930875,Hall Green Road,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
930875,Hall Green Road,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.75
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92096
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.867
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99329
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96588
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89456
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96722
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.12
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94479
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93359
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94916
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98999
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8658100000000001
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8997799999999999
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,252.84
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,252.86
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.84
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,252.73
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,252.75
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.75
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,252.39
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,252.44
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.42
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,53.5
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,56.5
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,46.38
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,46.62
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,72.5
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,72.5
930875,Hall Green Road,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
930875,Hall Green Road,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.19
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96207
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83957
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97983
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95712
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98456
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88461
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
