Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.19
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95377
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92743
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92886
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89136
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90481
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.893
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,252.89
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,252.91
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.91
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,253.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,253.03
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.02
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,252.59
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,252.62
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.61
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,43.75
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,44.25
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,65.12
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,65.38
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,65.25
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,50.62
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,51.38
930875,Hall Green Road,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,51.12
930875,Hall Green Road,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99405
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8497899999999999
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98264
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98895
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97208
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91589
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.19
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95944
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9397
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93536
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98895
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92804
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94235
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,252.02
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,252.06
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.05
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,252.31
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,252.36
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.34
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,252.11
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,252.12
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.12
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,80.62
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,81.12
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,80.88
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,61.38
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,62.25
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,61.88
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,51.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,52.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,51.38
930875,Hall Green Road,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93841
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95514
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99619
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95465
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96307
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99026
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.12
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96619
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92773
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96658
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94656
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9295
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90231
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,252.06
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,252.09
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.08
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,252.23
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,252.28
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.27
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,251.53
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.56
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,41.12
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,41.38
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,41.25
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,55.75
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,56.12
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,93.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,93.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95856
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98984
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98282
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98407
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96152
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8987700000000001
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.44
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94061
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92462
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96512
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98434
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87555
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91217
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,252.5
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,252.55
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.53
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,252.83
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,252.86
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.84
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,252.58
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,252.62
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.59
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,58.62
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,58.75
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,58.62
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,63.75
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,64.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,63.88
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,49.75
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,50.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,49.88
930875,Hall Green Road,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94827
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98975
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98447
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99301
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96597
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96765
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.06
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
