Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94372
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92749
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93149
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91476
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93112
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8976700000000001
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,252.58
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,252.58
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.58
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,252.67
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,252.7
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.69
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,252.59
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,252.61
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.59
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,63.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,63.62
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,63.38
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,64.62
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,64.75
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,64.62
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,57.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,57.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96686
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99759
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97903
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9924
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88659
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86908
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.12
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94058
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93368
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94418
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99405
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92151
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97488
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
930875,Hall Green Road,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,252.48
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,252.5
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.5
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,252.58
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,252.59
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.58
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,252.12
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,252.14
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.12
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,77.25
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,77.25
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,77.25
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,68.62
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,68.75
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,68.75
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,54.62
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,54.88
930875,Hall Green Road,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,54.75
930875,Hall Green Road,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.37
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7531100000000001
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8953200000000001
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.983
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98553
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91046
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88659
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.31
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9866
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93347
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9107
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.62
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97781
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90478
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97897
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,252.08
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,252.09
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.09
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,252.61
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,252.66
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.64
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,252.23
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,252.33
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.27
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,56.25
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,56.75
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,56.38
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,48.5
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,48.62
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,54.38
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,55.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,54.75
930875,Hall Green Road,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.31
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93741
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8342299999999999
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98477
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94049
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98999
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8523200000000001
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.12
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98566
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93408
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90991
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97458
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8581200000000001
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89441
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,252.59
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,252.62
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.61
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,252.11
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,252.14
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,252.17
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,252.2
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.17
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,50.38
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,53.5
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,52.88
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,62.62
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,62.75
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,62.62
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,45.12
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,45.25
930875,Hall Green Road,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,45.25
930875,Hall Green Road,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98999
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99075
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97613
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95923
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98297
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8513200000000001
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.38
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.957
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93884
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96359
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
