Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98941
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94867
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93964
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,251.19
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,251.28
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,250.72
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,250.73
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,251.3
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,251.33
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,19.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,76.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,76.75
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,76.38
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,78.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,81.88
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,78.88
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,45.38
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,46.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,45.62
930875,Hall Green Road,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.12
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.19
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87121
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91614
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98099
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95972
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99893
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97336
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,80.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,80.12
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.12
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.44
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9653
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94357
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95511
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99307
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98114
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98785
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
930875,Hall Green Road,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,251.16
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,251.2
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,251.16
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,251.2
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,250.58
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,57.25
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,57.88
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,57.62
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,127.38
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,127.5
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,127.38
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,68.88
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,69.25
930875,Hall Green Road,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.56
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89923
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96201
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98175
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94275
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98004
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89435
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.69
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95706
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8959299999999999
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96854
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98697
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99042
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99542
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.88
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,251.86
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,251.89
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.88
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,251.52
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,251.55
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,250.89
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,44.75
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,45.12
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,72.62
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,73.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,72.75
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,81.12
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,81.5
930875,Hall Green Road,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,81.38
930875,Hall Green Road,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.87
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93613
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94873
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98923
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98627
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99234
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97696
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.82
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95837
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87839
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98102
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98367
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8349
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91724
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,253.72
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,253.78
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.73
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,253.88
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,253.91
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.89
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,253.2
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,253.22
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,253.22
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,55.25
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,55.88
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,55.62
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,66.25
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,66.38
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,66.38
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,59.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,59.25
930875,Hall Green Road,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,59.25
930875,Hall Green Road,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.69
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77642
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99008
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96194
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9617
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90811
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.37
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97665
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84146
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95727
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
