Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96826
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99164
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98047
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
930875,Hall Green Road,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,250.72
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,250.73
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,249.94
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,249.98
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,249.77
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,249.78
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,45.88
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,46.88
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,75.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,75.12
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,75.12
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,62.88
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,63.38
930875,Hall Green Road,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.75
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6942699999999999
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98379
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98828
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98035
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92871
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.69
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98428
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8414299999999999
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95816
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98593
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8966700000000001
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,250.72
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,250.73
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,250.69
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,250.09
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,250.14
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,56.25
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,57.38
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,56.88
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,61.62
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,62.62
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,62.12
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,53.75
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,54.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,53.88
930875,Hall Green Road,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.94
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67175
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98636
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98373
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99103
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95886
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91241
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.19
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94156
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84909
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91757
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87424
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87341
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,251.19
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,251.19
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,250.83
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,250.27
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,250.28
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,41.62
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,41.75
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,41.75
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,57.12
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,57.25
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,57.12
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,46.38
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,46.62
930875,Hall Green Road,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,46.5
930875,Hall Green Road,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8777799999999999
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99683
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99258
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.56
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95941
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97171
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9588
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.19
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94409
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94385
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97287
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97852
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99594
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8584
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,250.88
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,250.88
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,249.97
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,250.02
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,250.16
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,46.62
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,46.62
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,46.62
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,115.12
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,115.25
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,115.12
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,67.5
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,67.88
930875,Hall Green Road,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,67.62
930875,Hall Green Road,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.75
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81225
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90951
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98556
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98291
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97784
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8263799999999999
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.62
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94446
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89364
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99463
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.75
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92923
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9892
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9498
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
