Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,249.12
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,249.17
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,248.84
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,248.88
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,248.33
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,248.36
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,41.12
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,41.75
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,68.75
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,68.88
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,68.75
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,50.75
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,51.25
930875,Hall Green Road,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.94
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8255299999999999
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99271
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98572
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98151
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87146
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85995
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.69
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95355
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89331
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99548
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98444
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9946
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93545
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,250.83
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,250.73
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,250.83
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,249.98
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,250.05
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,52.5
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,53.12
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,52.75
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,70.12
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,70.38
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,70.25
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,51.5
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,51.75
930875,Hall Green Road,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,51.75
930875,Hall Green Road,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.93
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78985
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95615
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98904
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95035
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97317
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8829
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.19
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9523
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88913
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97626
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96658
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98877
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.931
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,250.73
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,250.47
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,250.52
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,249.62
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,249.67
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,36.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,36.5
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,36.38
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,66.62
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,66.88
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,66.75
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,52.12
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,52.38
930875,Hall Green Road,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,52.12
930875,Hall Green Road,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90228
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99231
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99313
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.44
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90796
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96948
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9129
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.25
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98996
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8885799999999999
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96857
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97775
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99515
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8956
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.12
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,251.08
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,251.09
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,22.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,55.75
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,57.25
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,78.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,95.75
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,86.88
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,50.5
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,51.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,50.75
930875,Hall Green Road,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86069
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99326
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98218
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.5
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94372
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97513
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91675
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.32
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88025
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88116
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9751
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94327
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98859
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97379
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
