Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,250.5
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.94
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.95
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,249.62
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,33.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,36.75
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,35.75
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,72.88
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,73.38
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,73.12
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,45.5
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,46.12
930875,Hall Green Road,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,45.88
930875,Hall Green Road,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.25
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.37
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8231200000000001
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87503
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96518
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94723
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8916299999999999
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9512
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9017
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94745
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97903
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.56
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95651
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91705
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97116
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930875,Hall Green Road,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,250.06
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,250.08
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,250.23
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,250.27
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,249.78
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,34.62
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,35.38
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,57.12
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,57.38
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,57.25
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,42.12
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,42.25
930875,Hall Green Road,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,42.25
930875,Hall Green Road,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99225
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8775299999999999
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95084
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96735
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.979
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97342
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.38
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93622
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8890100000000001
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98392
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97086
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8491200000000001
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97458
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
930875,Hall Green Road,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,250.5
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,250.55
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,249.78
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,249.8
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,51.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,55.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,48.25
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,49.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,48.88
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,46.75
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,46.75
930875,Hall Green Road,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91232
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85165
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94113
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94595
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90558
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97018
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.25
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95886
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8902
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98712
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96313
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83893
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92605
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,250.56
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,249.52
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,249.53
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,35.62
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,37.75
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,36.75
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,37.5
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,37.5
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,37.5
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,49.88
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,50.12
930875,Hall Green Road,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99136
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8246399999999999
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95471
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96005
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89084
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96899
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.94
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93542
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89938
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99161
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95984
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91653
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94296
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,250.48
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,250.52
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,250.67
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,249.77
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,249.8
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
