Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,43.25
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,43.5
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,43.38
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,37.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,37.25
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,37.12
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,44.75
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,45.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,44.88
930875,Hall Green Road,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.25
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.44
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97845
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9426
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94351
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96045
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8746
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97018
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.81
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.957
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8988299999999999
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9949
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90958
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94647
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91614
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,250.11
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,250.16
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,250.55
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,250.56
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,249.61
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,34.62
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,38.25
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,40.12
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,41.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,43.5
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,43.62
930875,Hall Green Road,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,43.62
930875,Hall Green Road,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.44
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98944
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94922
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94424
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94711
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84778
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99011
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.62
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96027
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88034
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99789
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91073
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93256
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99365
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
930875,Hall Green Road,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,250.55
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,249.47
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,249.52
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,42.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,46.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,43.12
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,38.12
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,38.5
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,38.38
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,83.62
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,84.88
930875,Hall Green Road,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,84.38
930875,Hall Green Road,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98248
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94528
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93881
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96307
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95843
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98795
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.12
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95352
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87659
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99908
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95523
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86319
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96219
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,250.06
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,250.08
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,250.22
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,250.28
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,249.17
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,249.27
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,43.25
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,43.62
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,43.38
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,46.62
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,47.38
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,72.38
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,72.75
930875,Hall Green Road,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,72.62
930875,Hall Green Road,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99265
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9252
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93793
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99167
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84201
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95996
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.5
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95511
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8653200000000001
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92868
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90396
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96942
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,249.83
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,249.88
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,250.19
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,250.2
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,249.62
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,249.66
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,62.88
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,63.75
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,63.38
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,37.0
