Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,38.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,37.38
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,44.38
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,44.5
930875,Hall Green Road,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.81
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98349
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92508
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98373
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9447
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9592
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9035
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93292
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8612299999999999
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99667
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82489
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96143
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97772
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,250.19
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,250.2
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,250.23
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,249.69
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,249.72
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Min),A,40.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Max),A,42.5
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Min),A,53.62
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Max),A,54.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,53.88
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Min),A,47.88
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Max),A,48.12
930875,Hall Green Road,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,47.88
930875,Hall Green Road,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 15:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98282
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89197
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98779
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95856
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96115
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91928
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.69
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95206
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85513
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9982
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88818
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95999
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97891
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Min),V,250.2
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Max),V,250.23
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Min),V,250.23
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Max),V,250.28
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Min),V,249.45
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Max),V,249.5
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,41.5
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,42.38
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,41.75
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,55.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,55.88
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,55.25
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,50.62
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,52.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98282
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87933
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99454
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98932
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8720700000000001
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90048
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.62
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94174
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91949
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99228
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8466799999999999
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96838
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98242
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,250.58
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,249.89
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,47.75
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,51.62
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,49.38
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,50.75
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,52.5
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,52.12
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,46.12
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,46.62
930875,Hall Green Road,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
930875,Hall Green Road,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96515
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8689899999999999
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96878
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96118
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97229
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92493
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.94
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96075
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92294
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98831
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87121
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8949
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99341
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,249.97
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,250.02
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,250.19
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,249.11
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,249.14
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,33.62
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,33.88
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,33.88
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,59.62
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,60.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,59.88
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,44.75
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,54.25
930875,Hall Green Road,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,50.12
930875,Hall Green Road,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
