Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.88
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95129
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87628
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9585
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93753
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9176
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93371
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.62
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95248
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92541
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98215
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8436600000000001
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8930600000000001
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,249.3
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.38
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,249.42
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,249.42
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,33.75
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,34.5
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,34.12
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,52.38
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,53.25
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,52.88
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,41.62
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,42.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,41.75
930875,Hall Green Road,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94516
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84024
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94421
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92737
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92032
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9248
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.31
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98331
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92071
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99939
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8835700000000001
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83941
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98962
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
930875,Hall Green Road,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,249.88
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,249.94
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,249.89
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,249.92
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,248.83
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,248.91
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,35.75
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,47.25
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,49.38
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,50.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,68.75
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,68.88
930875,Hall Green Road,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,68.88
930875,Hall Green Road,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98947
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85821
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99417
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96762
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96799
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93112
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.19
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95105
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8765200000000001
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99957
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90112
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89856
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96909
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,250.39
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,250.28
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,249.25
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,249.28
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,44.62
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,48.12
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,47.12
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,49.88
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,50.62
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,50.38
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,81.62
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,81.75
930875,Hall Green Road,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,81.75
930875,Hall Green Road,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95761
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89538
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8392
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,2.38
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.38
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9563
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97412
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91901
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.88
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94946
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8781399999999999
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99741
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86984
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97498
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,250.05
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,250.08
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,249.89
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,249.92
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,248.84
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,248.92
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,33.5
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,34.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,33.75
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,49.62
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,49.62
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,39.62
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,39.88
930875,Hall Green Road,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,39.75
930875,Hall Green Road,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97842
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8625799999999999
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93783
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
