Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95712
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98633
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94846
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.44
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95477
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87131
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99219
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.81
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8863200000000001
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82965
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91467
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,253.84
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,253.91
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.88
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,253.64
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,253.66
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.64
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,252.72
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,252.73
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.73
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,35.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,35.38
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,35.12
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,54.62
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,54.62
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,54.62
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,37.62
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,37.75
930875,Hall Green Road,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,37.62
930875,Hall Green Road,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.31
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99524
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92734
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95035
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94702
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96579
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90512
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.25
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92853
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8648100000000001
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94833
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.94
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91553
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8313299999999999
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94961
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,253.27
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,253.36
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.3
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,253.62
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,253.69
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.66
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,252.62
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,252.7
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.66
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,47.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,47.38
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,47.12
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,46.75
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,47.5
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,31.12
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,31.12
930875,Hall Green Road,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.37
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.75
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95627
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86059
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94382
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94995
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97623
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86603
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.44
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93759
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85849
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99536
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.75
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97641
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89612
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91797
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,252.81
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,252.84
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.83
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,252.55
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,252.56
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.55
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,251.88
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,251.88
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,39.75
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,40.12
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,52.38
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,52.62
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,44.88
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,46.38
930875,Hall Green Road,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,45.62
930875,Hall Green Road,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99609
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88113
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94101
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94812
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98154
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9686
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.31
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94882
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8644700000000001
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97632
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95804
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81213
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99234
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,253.56
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,253.58
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.56
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,253.25
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,253.33
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.3
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,252.44
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,252.55
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.5
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,54.25
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,54.5
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,54.38
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,52.38
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,53.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,52.62
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,49.5
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,49.62
930875,Hall Green Road,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.13
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9779
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83114
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94647
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
