Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95584
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96094
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97733
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.56
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95367
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90423
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9743
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97528
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89194
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99362
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,252.17
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,252.2
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.19
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,251.66
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,250.95
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,250.97
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,47.12
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,50.5
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,48.62
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,54.12
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,57.75
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,53.25
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,53.25
930875,Hall Green Road,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,53.25
930875,Hall Green Road,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.81
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.19
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9697
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87945
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93805
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93243
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9032
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90146
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.12
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94461
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8930299999999999
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99966
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8623299999999999
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8579100000000001
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96982
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,251.89
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,251.83
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,251.84
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,31.5
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,34.75
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,33.12
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,44.62
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,44.75
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,66.5
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,66.62
930875,Hall Green Road,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,66.62
930875,Hall Green Road,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.25
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98306
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8587899999999999
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93191
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92074
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94586
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93017
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.56
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98904
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8808299999999999
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96072
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95474
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90262
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99319
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,251.56
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,251.58
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,251.66
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,251.69
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,251.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,251.03
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,51.5
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,51.75
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,51.62
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,46.25
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,47.12
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,42.25
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,42.38
930875,Hall Green Road,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,42.25
930875,Hall Green Road,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.5
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99149
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88785
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99319
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95319
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97601
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9331
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.69
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91858
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87979
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92905
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98462
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80145
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98895
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
930875,Hall Green Road,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,251.72
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,251.69
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,251.72
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,250.77
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,250.77
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,56.25
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,64.25
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,60.25
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,54.88
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,55.12
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,60.12
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,60.25
930875,Hall Green Road,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,60.12
930875,Hall Green Road,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.75
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.81
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98889
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8744799999999999
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93936
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93024
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90869
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89859
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
