Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.25
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91998
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8667299999999999
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91922
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97183
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96228
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99661
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
930875,Hall Green Road,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,253.7
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,253.8
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.78
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,254.16
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,254.28
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.25
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,253.08
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,253.19
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,253.14
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,46.25
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,47.5
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,46.88
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,51.38
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,52.75
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,53.75
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,53.88
930875,Hall Green Road,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,53.88
930875,Hall Green Road,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.06
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.75
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95502
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85614
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93948
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91958
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97299
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93902
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86035
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8920299999999999
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9841
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97021
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96957
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,253.31
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,253.31
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.31
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,253.7
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,253.72
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.72
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,252.84
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,252.86
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.84
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,45.12
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,45.38
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,45.25
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,52.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,52.25
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,52.12
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,41.62
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,42.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,41.75
930875,Hall Green Road,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93332
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9917
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98444
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8566299999999999
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9729899999999999
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8821100000000001
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.06
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93429
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90927
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91858
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.31
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8053600000000001
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69097
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92679
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Max),V,250.36
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Min),V,250.73
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Min),V,250.41
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Min),A,24.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Max),A,24.38
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Min),A,39.5
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Max),A,40.25
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,39.88
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Min),A,44.88
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Max),A,45.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,44.88
930875,Hall Green Road,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 23:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9693
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88061
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98364
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.81
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9314
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92032
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83478
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.13
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92074
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85934
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93545
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.94
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8088
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7781600000000001
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9910899999999999
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
930875,Hall Green Road,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Min),V,249.77
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Max),V,249.83
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Min),V,250.14
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Max),V,250.2
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Min),A,29.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Max),A,29.62
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Min),A,33.12
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Max),A,33.88
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Min),A,69.38
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Max),A,69.88
930875,Hall Green Road,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.62
930875,Hall Green Road,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 23:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89755
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85211
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848299999999999
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9433299999999999
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9116200000000001
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9617899999999999
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
