Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.94
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8452700000000001
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8496100000000001
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89541
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8513200000000001
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74429
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85272
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Min),V,251.3
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Max),V,251.77
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Max),V,251.23
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Min),A,24.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Max),A,24.88
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Min),A,30.88
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Max),A,31.38
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Min),A,63.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Max),A,64.25
930875,Hall Green Road,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,63.75
930875,Hall Green Road,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 23:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9578899999999999
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8533299999999999
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9773299999999999
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92499
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92163
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87549
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.12
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86075
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8954799999999999
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89285
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.44
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73733
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8041
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8879100000000001
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Min),V,251.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Max),V,251.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Min),V,251.55
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Max),V,251.56
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Min),A,26.12
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Max),A,26.88
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,26.5
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Min),A,27.88
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Max),A,28.12
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,28.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Min),A,46.38
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Max),A,47.12
930875,Hall Green Road,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 23:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9082899999999999
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9353600000000001
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9776299999999999
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91345
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9527899999999999
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9743
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9343600000000001
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8721
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93924
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.94
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.56
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79452
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7538699999999999
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88833
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Min),V,252.86
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Max),V,252.89
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.88
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Min),V,253.22
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Max),V,253.36
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.31
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Min),V,252.88
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Max),V,252.89
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.89
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Min),A,24.62
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Max),A,28.75
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,25.62
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Min),A,37.38
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Max),A,37.5
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,37.38
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Min),A,45.88
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Max),A,58.62
930875,Hall Green Road,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,55.38
930875,Hall Green Road,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 23:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.06
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91495
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86105
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98059
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87564
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9180299999999999
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90475
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.19
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91205
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86825
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9283100000000001
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81521
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8168
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9099700000000001
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Min),V,252.5
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Max),V,252.56
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.53
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Min),V,252.89
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Max),V,252.94
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.92
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Min),V,252.62
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Max),V,252.64
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.64
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Min),A,24.88
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Max),A,25.12
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Min),A,36.62
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Max),A,37.12
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Min),A,47.62
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Max),A,47.88
930875,Hall Green Road,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,47.75
930875,Hall Green Road,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 23:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96606
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95639
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98767
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8901399999999999
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90546
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93481
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.12
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95401
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9334100000000001
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9613
