Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97162
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8717600000000001
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99451
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
930875,Hall Green Road,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,249.03
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,249.06
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,249.73
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,249.77
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,249.09
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,249.11
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,37.25
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,37.5
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,37.38
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,31.62
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,32.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,71.62
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,71.88
930875,Hall Green Road,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,71.75
930875,Hall Green Road,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97116
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9404600000000001
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859899999999999
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.06
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8641
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80224
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8898
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93304
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92169
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9027700000000001
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81735
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81463
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8640100000000001
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,248.55
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.56
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,249.44
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,249.48
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,248.67
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,248.69
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,28.75
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,29.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,28.88
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,24.25
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,24.75
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,49.62
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,49.75
930875,Hall Green Road,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93365
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97229
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98474
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8966700000000001
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86374
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9268799999999999
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.63
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9133600000000001
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9382299999999999
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93747
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9789100000000001
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80807
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99219
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
930875,Hall Green Road,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Min),V,248.55
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.58
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Min),V,249.42
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Max),V,249.45
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Min),V,248.67
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Max),V,248.75
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Min),A,40.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Max),A,40.12
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,40.12
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Min),A,32.12
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Max),A,33.5
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,32.75
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Min),A,76.38
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Max),A,78.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,77.38
930875,Hall Green Road,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 22:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98459
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98965
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98541
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9082
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86819
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9398799999999999
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.57
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93045
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94153
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9111299999999999
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9435399999999999
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78433
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98444
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
930875,Hall Green Road,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Min),V,251.41
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Max),V,251.55
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Min),V,251.97
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Max),V,252.03
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Min),V,251.3
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Min),A,39.5
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Max),A,40.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,39.62
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Min),A,35.88
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Max),A,36.38
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Min),A,59.62
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Max),A,60.5
930875,Hall Green Road,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 22:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95947
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93204
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98206
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8610200000000001
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8618399999999999
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9563299999999999
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.31
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89587
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93747
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93674
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
