Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81866
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96457
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91885
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,252.42
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,252.44
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.42
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,252.83
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,252.88
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.84
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,252.03
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,252.06
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.05
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,29.5
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,30.12
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,52.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,52.62
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,52.25
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,61.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,61.88
930875,Hall Green Road,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,61.62
930875,Hall Green Road,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9523
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99326
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9804700000000001
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91299
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93121
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92706
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.5
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95288
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88034
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93509
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8237
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80493
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93069
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,253.14
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,253.17
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.16
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,253.97
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,254.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.98
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,253.09
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,253.11
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,253.09
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,31.12
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,33.12
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,51.88
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,53.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,52.38
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,53.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,52.75
930875,Hall Green Road,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9550200000000001
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9869399999999999
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9793700000000001
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9305399999999999
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9469
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90961
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.62
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.56
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9832799999999999
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86661
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9448200000000001
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9584299999999999
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76095
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9491
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
930875,Hall Green Road,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Min),V,253.08
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Max),V,253.12
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.11
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Min),V,253.77
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Max),V,253.83
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.81
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Min),V,253.03
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Max),V,253.09
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,253.05
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Min),A,46.38
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Max),A,49.38
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,47.88
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Min),A,50.88
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Max),A,51.25
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Min),A,58.75
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Max),A,59.5
930875,Hall Green Road,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,59.25
930875,Hall Green Road,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 21:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96265
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98529
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98413
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92874
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92999
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94858
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.75
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.87
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91443
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85403
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9292600000000001
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8472299999999999
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95465
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9466200000000001
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Min),V,252.97
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Max),V,252.98
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.98
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Min),V,253.67
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Max),V,253.69
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.69
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Min),V,252.83
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Max),V,252.84
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.83
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Min),A,31.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Max),A,35.5
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,34.38
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Min),A,52.75
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Max),A,53.62
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,53.12
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Min),A,63.38
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Max),A,64.5
930875,Hall Green Road,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,63.62
930875,Hall Green Road,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 21:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98062
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98846
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98459
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97198
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96088
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9514799999999999
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.13
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.88
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93927
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9015799999999999
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92355
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87298
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8622700000000001
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9642299999999999
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
