Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930875,Hall Green Road,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Min),V,252.61
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Max),V,252.64
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.62
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Min),V,253.03
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Max),V,253.05
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.05
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Min),V,252.27
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Max),V,252.28
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.28
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Min),A,46.88
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Max),A,47.5
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,47.12
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Min),A,47.62
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Max),A,48.25
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,48.12
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Min),A,59.75
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Max),A,60.25
930875,Hall Green Road,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,59.88
930875,Hall Green Road,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 20:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96677
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99835
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96747
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97824
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9769899999999999
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94568
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.88
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.93
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9833700000000001
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837299999999999
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9511700000000001
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85251
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8313
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95865
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,252.16
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,252.22
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.19
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,252.58
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,252.61
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.59
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,251.89
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.91
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,53.88
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,54.38
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,54.12
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,73.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,73.12
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,73.12
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,53.5
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,53.88
930875,Hall Green Road,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,53.62
930875,Hall Green Road,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97409
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9635299999999999
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9802200000000001
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9133899999999999
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9433
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9783
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.25
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.25
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94437
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9292600000000001
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9390200000000001
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97967
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8273
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96262
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
930875,Hall Green Road,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,251.55
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,252.3
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,252.34
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,251.36
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,50.5
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,54.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,33.88
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,35.25
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,66.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,66.12
930875,Hall Green Road,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.5
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9816299999999999
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96915
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98621
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91864
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98264
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94794
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.06
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9880700000000001
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9317
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95486
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8941
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91638
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93225
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,251.66
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,251.69
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,252.14
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,252.19
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.17
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,251.14
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,44.88
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,48.5
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,43.25
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,43.38
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,43.38
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,60.38
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,60.5
930875,Hall Green Road,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
930875,Hall Green Road,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98825
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9557200000000001
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9839200000000001
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94842
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9979899999999999
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99069
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,57.12
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,57.25
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.12
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.38
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90869
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91156
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95804
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9800700000000001
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9664299999999999
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90753
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
