Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,251.34
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,251.38
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,251.8
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,251.81
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,250.44
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,250.47
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,51.38
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,51.75
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,51.62
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,84.5
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,84.62
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,84.62
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,78.88
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,79.12
930875,Hall Green Road,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.81
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8301700000000001
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99524
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98514
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91101
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9751299999999999
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9338700000000001
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.06
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92163
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9107700000000001
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9694799999999999
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8348399999999999
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9409799999999999
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88638
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,251.75
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,252.25
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,252.27
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,29.38
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,32.88
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,30.75
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,58.12
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,58.25
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,58.12
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,56.38
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,56.88
930875,Hall Green Road,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,56.75
930875,Hall Green Road,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.06
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9314600000000001
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97482
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99493
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90851
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9568200000000001
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9848600000000001
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.12
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94495
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9051799999999999
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93115
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86166
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9377700000000001
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98718
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
930875,Hall Green Road,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,251.3
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,251.33
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,251.89
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,250.38
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,250.39
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,33.38
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,34.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,33.75
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,45.75
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,46.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,45.88
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,94.5
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,94.75
930875,Hall Green Road,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,94.75
930875,Hall Green Road,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9045700000000001
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9841
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98288
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9737899999999999
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9451299999999999
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9831200000000001
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.94
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686600000000001
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86703
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90375
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9043899999999999
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9468700000000001
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96851
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
930875,Hall Green Road,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,251.12
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,251.12
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,250.2
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,250.3
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,41.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,41.62
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,41.25
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,58.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,58.75
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,58.25
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,64.38
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,64.5
930875,Hall Green Road,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
930875,Hall Green Road,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67657
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9958799999999999
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98831
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.31
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9290799999999999
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94586
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9893799999999999
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.94
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96234
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8739
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9309700000000001
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89081
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9494600000000001
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9741200000000001
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,250.86
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,250.89
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,251.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,251.05
