Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,250.03
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,250.06
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,28.38
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,29.25
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,28.88
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,60.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,63.5
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,68.5
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,68.88
930875,Hall Green Road,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,68.75
930875,Hall Green Road,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.31
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.38
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9100299999999999
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9925200000000001
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9609700000000001
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95724
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89822
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89355
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.69
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.69
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9882200000000001
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8790899999999999
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9197700000000001
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9254700000000001
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9494
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9765
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,251.36
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,251.55
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,251.58
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,250.44
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,51.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,51.5
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,51.38
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,53.88
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,57.12
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,55.75
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,45.88
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,46.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,45.88
930875,Hall Green Road,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9214200000000001
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97839
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9890399999999999
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97388
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90948
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9097
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.5
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.56
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91653
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87921
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9814799999999999
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98251
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9021299999999999
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98209
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,251.09
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,251.09
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,251.38
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,251.38
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,250.22
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,250.22
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,45.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,45.62
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,45.25
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,45.5
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,45.62
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,62.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,62.38
930875,Hall Green Road,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,62.12
930875,Hall Green Road,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.69
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9162
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98764
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98801
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97055
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9630700000000001
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8640100000000001
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.25
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9177200000000001
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9202299999999999
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94452
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96152
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97925
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98535
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,252.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,252.02
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,252.36
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,252.36
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.36
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,250.86
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,250.88
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,36.12
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,36.5
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,36.38
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,64.38
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,64.62
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,54.25
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,54.38
930875,Hall Green Road,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,54.25
930875,Hall Green Road,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.94
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.63
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72805
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91904
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95349
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9839200000000001
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93442
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8198200000000001
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.25
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91101
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552299999999999
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96442
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98651
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97739
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98556
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,253.25
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,253.28
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.27
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,253.12
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,253.14
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.14
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,252.02
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,252.03
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.03
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,14.0
