Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,49.75
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,50.12
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,49.88
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,56.12
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,56.5
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,56.25
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,44.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,44.38
930875,Hall Green Road,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,44.12
930875,Hall Green Road,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.69
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97104
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686299999999999
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.31
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94314
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9706100000000001
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8473799999999999
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.94
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99216
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90481
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97964
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9494299999999999
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98074
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94824
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,253.92
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,253.94
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.92
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,254.28
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,254.3
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,254.28
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,253.09
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,253.16
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,253.14
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,58.75
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,58.88
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,58.88
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,54.12
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,54.38
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,54.25
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,39.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,46.25
930875,Hall Green Road,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,42.75
930875,Hall Green Road,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.81
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78537
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9963700000000001
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96829
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96747
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96893
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8741399999999999
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.19
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.81
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743299999999999
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97803
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91284
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96896
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9842799999999999
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86462
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,253.31
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,253.41
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,253.36
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,253.33
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,253.42
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.38
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,252.5
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,252.53
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.52
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,48.88
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,49.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,48.88
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,68.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,68.25
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,68.12
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,34.25
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,34.5
930875,Hall Green Road,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,34.38
930875,Hall Green Road,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.44
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87164
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899899999999999
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9682
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9908399999999999
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9320700000000001
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8685299999999999
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.69
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.31
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94357
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9819899999999999
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93234
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9692700000000001
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95605
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9680200000000001
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,253.33
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,253.36
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.34
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,253.28
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,253.33
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.31
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,252.23
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,252.28
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.25
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,47.25
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,50.38
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,58.62
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,67.5
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,63.88
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,41.25
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,41.62
930875,Hall Green Road,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
930875,Hall Green Road,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.43
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93652
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93524
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96985
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9863299999999999
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8709100000000001
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9752200000000001
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.37
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.81
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98834
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9778700000000001
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90323
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8966700000000001
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8953200000000001
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95389
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,253.8
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,253.89
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.83
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,253.89
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,253.97
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.92
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,252.75
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,252.83
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.78
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,55.88
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,59.38
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,56.88
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,41.25
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,41.25
