Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,41.25
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,49.62
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,49.75
930875,Hall Green Road,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,49.75
930875,Hall Green Road,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97073
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97119
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99716
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98965
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86377
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9234
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.69
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99121
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9254100000000001
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95804
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9817799999999999
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8488100000000001
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98257
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
930875,Hall Green Road,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,253.25
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,253.31
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,253.28
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,253.94
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,253.97
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.97
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,252.53
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,252.56
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.55
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,76.25
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,76.5
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,32.38
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,33.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,32.75
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,66.12
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,66.5
930875,Hall Green Road,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,66.25
930875,Hall Green Road,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9547700000000001
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97946
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96725
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9820200000000001
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88156
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9177799999999999
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.31
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95099
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94476
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92804
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8885200000000001
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91669
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9461700000000001
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,252.77
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,252.83
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.78
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,253.23
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,253.27
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.25
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,252.22
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,252.23
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.23
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,46.88
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,47.25
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,39.62
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,39.75
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,39.62
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,36.75
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,36.75
930875,Hall Green Road,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,36.75
930875,Hall Green Road,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.5
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.63
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71246
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9811700000000001
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95554
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98654
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90286
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89136
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.75
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.44
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9440299999999999
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9763799999999999
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9315200000000001
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.44
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761700000000001
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8764299999999999
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92648
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,253.08
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,253.11
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.08
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,252.89
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,252.95
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.91
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,252.62
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,252.66
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.64
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,52.75
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,53.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,52.88
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,59.12
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,59.88
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,59.62
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,35.12
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,35.5
930875,Hall Green Road,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,35.25
930875,Hall Green Road,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.63
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91159
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9850200000000001
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9928600000000001
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89844
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8768
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.62
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9274
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8627600000000001
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99661
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.841
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87503
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85721
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,252.77
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,252.88
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.81
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,252.75
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,252.83
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.8
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,252.14
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,252.19
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.17
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,39.5
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,42.62
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,55.62
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,56.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,55.75
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,57.75
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,57.75
930875,Hall Green Road,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,57.75
930875,Hall Green Road,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
