Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93552
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92386
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95749
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96878
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90536
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88113
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.06
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.5
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9452200000000001
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86026
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98264
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9431799999999999
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81714
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85031
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,253.69
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,253.69
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.69
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,253.62
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,253.67
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.66
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,252.64
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,252.72
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.67
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,42.38
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,42.88
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,40.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,41.38
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,40.38
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,38.25
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,38.5
930875,Hall Green Road,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,38.38
930875,Hall Green Road,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91217
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8902
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9649700000000001
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97546
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8703
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8965700000000001
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.69
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.69
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95386
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86334
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9782700000000001
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98239
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90723
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8651700000000001
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,254.08
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,254.16
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,254.11
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,254.34
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,254.36
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,254.34
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,253.22
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,253.23
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,253.23
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,50.88
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,51.25
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,51.12
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,41.88
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,42.5
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,42.12
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,37.75
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,37.88
930875,Hall Green Road,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9783
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91366
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9617
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96988
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8916
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9785200000000001
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.88
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95541
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8617799999999999
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9915799999999999
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9844700000000001
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97711
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97906
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,253.34
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,253.38
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,253.36
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,253.94
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,253.98
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.97
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,252.98
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,253.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.98
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,50.62
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,51.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,50.88
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,48.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,49.75
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,48.88
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,61.5
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,61.62
930875,Hall Green Road,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
930875,Hall Green Road,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.5
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.32
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9939600000000001
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8593700000000001
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97583
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9346
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98236
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8765200000000001
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.44
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95804
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8617799999999999
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9326200000000001
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96799
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82309
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97882
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,252.91
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,252.94
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.92
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,253.2
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,253.25
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.23
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,252.22
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,252.27
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.23
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,55.75
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,57.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,53.12
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,53.88
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,43.25
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,43.62
930875,Hall Green Road,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
930875,Hall Green Road,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.31
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98056
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9901700000000001
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9782700000000001
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
