Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98651
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90399
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8986799999999999
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.62
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95773
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8932200000000001
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9913
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97659
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8185100000000001
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9795200000000001
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,249.78
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,249.83
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,250.03
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,250.05
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,249.2
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,249.23
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,56.38
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,57.12
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,56.75
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,47.62
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,48.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,47.75
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,51.88
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,52.12
930875,Hall Green Road,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.69
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.88
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7538699999999999
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8574200000000001
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97278
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9181799999999999
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9800399999999999
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8907799999999999
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.44
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9613
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88794
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9669200000000001
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9800700000000001
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8953200000000001
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86319
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,250.81
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,250.83
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,250.91
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,250.92
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,250.31
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,250.33
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,39.12
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,39.12
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,39.12
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,52.38
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,52.62
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,32.88
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,33.12
930875,Hall Green Road,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.63
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8959600000000001
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95914
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9713700000000001
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.19
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9311200000000001
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9638100000000001
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87939
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.94
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94714
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89215
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9212299999999999
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.56
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9419200000000001
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99026
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98019
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
930875,Hall Green Road,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,249.67
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,249.73
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,250.12
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,250.23
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,249.2
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,249.25
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,33.75
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,40.75
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,35.38
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,61.88
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,65.25
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,64.62
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,41.5
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,41.5
930875,Hall Green Road,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
930875,Hall Green Road,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.44
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80725
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9434799999999999
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96329
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.56
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9374100000000001
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.953
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9136
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96085
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89023
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94205
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.06
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98706
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9303600000000001
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97409
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,247.77
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,247.78
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,248.23
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,248.28
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,247.31
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,247.34
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,38.5
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,41.62
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,40.25
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,49.5
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,51.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,49.88
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,32.62
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,32.75
930875,Hall Green Road,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,32.75
930875,Hall Green Road,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.44
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9928600000000001
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957600000000001
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686299999999999
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
