Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.56
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99649
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9073200000000001
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.12
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.25
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.25
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.31
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9412200000000001
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8956299999999999
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96567
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99405
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8882700000000001
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97882
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,248.72
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,248.88
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,248.62
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,248.66
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,248.08
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,248.14
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,22.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,79.62
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,89.88
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,85.75
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,89.25
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,92.88
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,90.88
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,32.75
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,32.88
930875,Hall Green Road,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,32.88
930875,Hall Green Road,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.5
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.5
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90884
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93722
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9707
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9378299999999999
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99179
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94165
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.38
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.19
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9326200000000001
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89645
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9248
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98105
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9800399999999999
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,248.92
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,249.22
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,249.23
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,248.58
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,248.58
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,42.12
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,46.25
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,69.38
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,69.5
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,69.38
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,40.12
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,40.75
930875,Hall Green Road,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,40.38
930875,Hall Green Road,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.5
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9600200000000001
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928299999999999
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97226
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94171
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90954
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91046
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.81
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.19
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9026799999999999
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8855
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9018799999999999
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94199
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9079
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99734
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
930875,Hall Green Road,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,248.56
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,248.61
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,248.67
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,248.69
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,247.86
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,247.92
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,38.5
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,39.25
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,38.88
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,51.25
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,51.62
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,51.38
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,58.25
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,58.75
930875,Hall Green Road,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,58.38
930875,Hall Green Road,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.12
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90179
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99551
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9743
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9031100000000001
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9577
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9915200000000001
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.06
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.19
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95209
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8836
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90701
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9500700000000001
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9859600000000001
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9970700000000001
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
930875,Hall Green Road,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.94
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Max),V,249.27
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Min),V,248.56
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Max),V,248.61
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Min),A,39.88
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Max),A,40.38
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,40.12
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Min),A,67.25
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Max),A,73.12
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Min),A,71.88
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Max),A,72.12
930875,Hall Green Road,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 15:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.69
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9031100000000001
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9305700000000001
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9818399999999999
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
