Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99066
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9359999999999999
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9144899999999999
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.69
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96011
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88464
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98782
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9520000000000001
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93121
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99524
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
930875,Hall Green Road,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Min),V,249.33
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Max),V,249.38
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Min),V,249.95
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Max),V,250.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Min),V,249.41
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Max),V,249.44
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Min),A,56.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Max),A,56.38
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,56.12
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Min),A,42.75
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Max),A,46.62
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,44.62
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Min),A,61.5
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Max),A,61.75
930875,Hall Green Road,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,61.62
930875,Hall Green Road,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 15:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.87
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71896
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89859
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9975
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93017
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98251
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95099
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.62
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.31
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96368
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8935799999999999
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81958
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9509
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8528399999999999
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95111
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Min),V,250.44
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Max),V,250.48
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Min),V,250.69
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Min),V,249.94
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Max),V,249.98
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Min),A,34.12
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Max),A,34.38
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,34.25
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Min),A,48.88
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Max),A,49.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Min),A,48.75
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Max),A,48.75
930875,Hall Green Road,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 15:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.56
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.25
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94842
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83621
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9960899999999999
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9205899999999999
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99277
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97421
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.69
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.12
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9989899999999999
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88666
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87524
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.25
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8885200000000001
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82837
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9739399999999999
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Min),V,249.58
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Max),V,249.61
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Min),V,249.97
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Max),V,250.05
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,249.47
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,249.5
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,18.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,70.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,75.75
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,74.38
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,61.38
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,61.5
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,61.38
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,55.62
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,55.88
930875,Hall Green Road,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,55.62
930875,Hall Green Road,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.44
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7408399999999999
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97867
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97659
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9637399999999999
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97198
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97882
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.44
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9985
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9275200000000001
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8825700000000001
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93732
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82962
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9708200000000001
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,249.45
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,249.52
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,249.56
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,249.61
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,248.95
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,249.02
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,79.25
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,86.5
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,81.38
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,44.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,44.12
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,44.12
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,51.12
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,51.12
930875,Hall Green Road,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,51.12
930875,Hall Green Road,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98505
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99179
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97357
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98749
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98972
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9005700000000001
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
