Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.31
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9809899999999999
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9517200000000001
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9659399999999999
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94888
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9043
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96936
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.55
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.61
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.83
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.86
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,246.36
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.41
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,72.88
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,73.5
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,73.25
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,59.75
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,60.5
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,60.12
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,31.38
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,31.62
930875,Hall Green Road,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,31.62
930875,Hall Green Road,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.13
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.06
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7582399999999999
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899600000000001
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97595
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98926
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97665
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9069200000000001
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.69
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.25
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96301
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9500700000000001
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86331
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9816600000000001
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9856600000000001
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96219
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,248.25
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,248.31
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,248.44
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.47
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,247.86
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.89
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,51.75
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,52.38
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,58.25
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,58.38
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,58.38
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,42.88
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,43.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,42.88
930875,Hall Green Road,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.44
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97372
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95676
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97598
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95511
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9946299999999999
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98965
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.19
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.5
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96085
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9050600000000001
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99487
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.81
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98114
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8221700000000001
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96014
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,248.03
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.05
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,248.64
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,248.67
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.62
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.64
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,50.12
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,50.25
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,50.12
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,53.62
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,53.88
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,53.75
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,71.62
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,71.75
930875,Hall Green Road,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,71.75
930875,Hall Green Road,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.12
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9252299999999999
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92779
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9778100000000001
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97913
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9877299999999999
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91727
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.75
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.44
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9887100000000001
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90741
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9760700000000001
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97659
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8393200000000001
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96414
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,248.03
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,248.09
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,248.47
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,248.53
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,247.67
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.69
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,61.75
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,61.88
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,61.75
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,44.62
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,45.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,40.88
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,41.12
930875,Hall Green Road,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.12
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.62
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7088300000000001
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99374
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97324
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827899999999999
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97549
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8249200000000001
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
