Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.62
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95554
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89386
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9920700000000001
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9758
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9122
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9649
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,250.91
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,250.94
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,251.11
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,250.81
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,250.83
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,44.5
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,45.38
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,48.88
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,49.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,42.88
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,43.12
930875,Hall Green Road,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.37
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.12
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9138799999999999
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8871100000000001
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97531
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.5
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9015200000000001
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97726
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86319
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.25
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93179
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95978
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9388700000000001
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8962700000000001
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8985
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9505600000000001
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,252.89
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,252.92
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.91
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,253.31
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,253.38
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.33
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,252.78
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,252.81
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.8
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,33.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,35.88
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,48.5
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,50.75
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,31.12
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,31.38
930875,Hall Green Road,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.13
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96399
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91025
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96478
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85162
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91894
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8773799999999999
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.88
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98856
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9164399999999999
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97272
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91919
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79037
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9552299999999999
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,252.91
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,252.94
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.92
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,253.33
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,253.38
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.34
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,252.78
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,252.81
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.8
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,44.5
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,51.5
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,48.12
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,44.38
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,44.5
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,39.88
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,39.88
930875,Hall Green Road,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,39.88
930875,Hall Green Road,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.44
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.06
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85696
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9297799999999999
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9733299999999999
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.25
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9228200000000001
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9772299999999999
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8890100000000001
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.31
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9321
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8694700000000001
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9433299999999999
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.81
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7756
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.794
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9716799999999999
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,252.56
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,252.61
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.58
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,252.73
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,252.77
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.75
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,252.19
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,252.2
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.2
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,26.62
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,32.12
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,28.88
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,45.12
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,45.38
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,45.38
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,33.62
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,33.88
930875,Hall Green Road,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,33.75
930875,Hall Green Road,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.56
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92691
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9470200000000001
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96967
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.13
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97995
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99313
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9933799999999999
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.44
