Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93555
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8724299999999999
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92401
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9624299999999999
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8846700000000001
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99069
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,252.22
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,252.28
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.25
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,252.64
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,252.7
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.67
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,251.83
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,251.88
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,53.38
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,53.5
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,53.38
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,60.62
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,61.12
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,60.88
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,50.25
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,50.62
930875,Hall Green Road,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,50.38
930875,Hall Green Road,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88797
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97675
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97815
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93747
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99411
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9198299999999999
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.88
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98767
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8686200000000001
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92255
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97406
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9042
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9932200000000001
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,252.02
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,252.11
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,252.56
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,252.59
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.58
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,251.97
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,252.06
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.02
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,51.38
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,51.75
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,51.62
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,61.88
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,62.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,61.88
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,42.12
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,42.25
930875,Hall Green Road,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,42.12
930875,Hall Green Road,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.81
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9305399999999999
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9670700000000001
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9763799999999999
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8365799999999999
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9751299999999999
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99423
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.31
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9204700000000001
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87356
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9466200000000001
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.25
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97525
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78677
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9448799999999999
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,252.12
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,252.19
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.14
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,252.66
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,252.67
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.67
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,251.52
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,251.53
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,38.12
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,41.12
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,40.12
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,44.25
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,47.75
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,60.75
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,61.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,60.88
930875,Hall Green Road,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.75
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9093
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95935
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97006
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.69
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8649899999999999
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9624
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96429
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.69
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9142100000000001
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8749399999999999
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9563299999999999
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8688600000000001
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78054
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9655799999999999
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,252.11
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,252.16
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.14
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,252.12
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,252.12
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,251.72
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,251.72
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.72
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,25.62
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,25.88
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,25.75
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,45.5
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,45.75
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,45.62
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,39.75
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,39.88
930875,Hall Green Road,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,39.75
930875,Hall Green Road,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.69
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9475100000000001
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99359
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9743
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98425
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9749399999999999
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86966
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.62
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89517
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86908
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454899999999999
