Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324600000000001
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8478399999999999
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99066
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
930875,Hall Green Road,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,252.7
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,252.75
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.73
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,252.69
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,252.8
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.75
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,251.94
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,252.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.97
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,38.12
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,40.5
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,38.75
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,55.38
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,59.12
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,56.38
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,45.62
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,45.88
930875,Hall Green Road,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,45.88
930875,Hall Green Road,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.81
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9561799999999999
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9935299999999999
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9741799999999999
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9639
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9255700000000001
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94421
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.38
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92496
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86459
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99167
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8709100000000001
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7687
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97293
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,251.36
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,251.52
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,252.19
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,252.33
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,251.08
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,251.19
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,29.62
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,33.5
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,32.62
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,48.75
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,48.75
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,44.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,44.12
930875,Hall Green Road,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.56
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94037
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99213
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97308
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98529
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97955
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8558899999999999
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.68
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9496100000000001
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9093
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91064
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8152699999999999
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86554
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9904200000000001
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
930875,Hall Green Road,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,251.84
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,251.89
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,252.22
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,252.28
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.27
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,251.38
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,251.45
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.41
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,38.12
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,38.62
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,38.25
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,50.62
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,56.75
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,39.75
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,39.88
930875,Hall Green Road,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,39.75
930875,Hall Green Road,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.56
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85354
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9935299999999999
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9930700000000001
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99277
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9426
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94595
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.25
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95929
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9531200000000001
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91919
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97406
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90423
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99374
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
930875,Hall Green Road,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,251.36
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,251.44
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,251.97
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,252.03
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,250.72
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,250.73
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,46.25
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,46.38
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,46.25
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,49.88
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,50.12
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,50.5
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,50.5
930875,Hall Green Road,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
930875,Hall Green Road,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87585
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99411
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9827899999999999
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84204
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9486399999999999
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95157
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.44
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9325899999999999
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9192799999999999
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92456
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
