Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87387
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94385
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9858100000000001
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
930875,Hall Green Road,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,250.14
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,250.25
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,250.59
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,250.69
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,249.66
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,26.5
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,27.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,26.75
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,49.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,49.12
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,54.25
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,55.88
930875,Hall Green Road,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.5
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92038
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96634
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99319
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8603200000000001
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9610299999999999
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98257
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.62
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9489700000000001
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91046
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95737
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8537299999999999
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8226600000000001
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99124
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,249.64
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,250.3
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,250.34
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,248.78
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,248.84
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,26.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,26.12
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,26.12
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,40.12
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,43.5
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,41.88
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,58.75
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,58.88
930875,Hall Green Road,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,58.75
930875,Hall Green Road,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.56
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9306
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99493
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99051
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87961
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96173
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98877
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.12
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9459799999999999
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9170799999999999
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93225
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.81
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99408
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67279
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94034
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,249.19
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,249.2
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,250.02
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,250.05
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,248.69
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,248.7
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,55.5
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,60.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,57.75
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,54.5
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,54.62
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,54.62
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,51.5
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,52.62
930875,Hall Green Road,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,52.12
930875,Hall Green Road,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.12
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9835200000000001
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97382
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98541
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8746299999999999
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9818100000000001
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98383
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.12
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9707
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8743299999999999
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89587
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.93
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7908
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74539
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9434799999999999
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,249.2
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,249.28
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,250.05
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,250.09
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,248.91
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,248.95
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,35.5
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,38.62
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,49.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,49.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,48.25
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,48.75
930875,Hall Green Road,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,48.62
930875,Hall Green Road,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.06
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9513799999999999
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.983
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9976799999999999
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9605100000000001
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99631
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98611
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.75
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99341
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8884
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91565
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
