Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9768399999999999
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93909
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9537700000000001
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,248.78
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,248.84
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,249.3
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,248.52
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,248.61
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,50.75
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,51.25
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,68.38
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,72.12
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,71.25
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,70.5
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,70.75
930875,Hall Green Road,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,70.62
930875,Hall Green Road,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90665
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9960899999999999
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99484
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.31
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91376
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98993
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9545
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.44
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9391200000000001
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8658399999999999
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86166
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97562
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82132
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99326
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,249.66
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,249.69
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,249.73
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,249.75
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,249.02
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,249.03
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,42.5
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,43.75
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,43.12
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,65.88
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,69.25
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,71.25
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,71.75
930875,Hall Green Road,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,71.62
930875,Hall Green Road,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.69
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.19
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94226
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86639
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99167
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9113100000000001
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9774799999999999
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.25
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96515
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88318
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88965
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.75
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9947799999999999
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7207
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9642299999999999
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,249.53
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,249.66
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,250.22
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,250.31
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,249.31
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,249.42
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,52.5
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,55.12
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,45.38
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,45.88
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,45.62
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,53.88
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,54.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.19
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90594
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85672
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95676
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9715
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9527899999999999
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82867
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.19
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96054
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8815
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8735
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89099
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97665
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99716
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
930875,Hall Green Road,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,250.89
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,250.91
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,251.62
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,251.62
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,250.59
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,250.61
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,32.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,33.75
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,32.88
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,48.5
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,48.88
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,54.75
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,55.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,54.88
930875,Hall Green Road,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.75
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.5
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.13
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88861
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94952
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96225
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.88
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.69
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9079299999999999
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9935
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8867799999999999
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.69
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9528200000000001
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8790899999999999
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8995299999999999
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84506
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8401200000000001
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725600000000001
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
