Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,250.7
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,250.81
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,250.33
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,250.41
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,26.38
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,31.25
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,29.12
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,58.75
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,59.12
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,31.62
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,31.88
930875,Hall Green Road,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,31.75
930875,Hall Green Road,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9857799999999999
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98035
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9632299999999999
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9823299999999999
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98706
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8875700000000001
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99359
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96652
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8885799999999999
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8632799999999999
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7539
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99118
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,250.41
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,250.45
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,250.81
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,250.83
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,249.88
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,67.75
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,69.25
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,68.62
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,44.5
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,48.25
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,35.38
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,35.62
930875,Hall Green Road,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,35.38
930875,Hall Green Road,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9842799999999999
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99277
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96396
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.13
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9244700000000001
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98856
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8773799999999999
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.63
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9452799999999999
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96225
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8562
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9675299999999999
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9875200000000001
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,250.83
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,250.02
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,250.08
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,38.38
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,38.88
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,38.62
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,65.5
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,77.38
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,72.38
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,41.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,43.12
930875,Hall Green Road,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
930875,Hall Green Road,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.94
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.12
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86667
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9325600000000001
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9621299999999999
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85275
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91299
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8730100000000001
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94424
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99097
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98035
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83206
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9786100000000001
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9939899999999999
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
930875,Hall Green Road,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,250.12
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,250.17
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,251.02
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,250.19
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,250.19
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,23.38
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,23.5
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,51.75
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,51.88
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,51.88
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,43.5
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,43.5
930875,Hall Green Road,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
930875,Hall Green Road,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.19
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94565
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8970600000000001
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9807100000000001
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8889799999999999
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96445
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8587899999999999
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.12
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9436
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9204700000000001
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98624
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97406
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98346
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9845299999999999
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
