Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
930875,Hall Green Road,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,250.55
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,250.77
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,250.84
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,249.88
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,249.97
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,42.88
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,44.75
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,43.75
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,47.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,47.25
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,47.12
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,43.25
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,43.38
930875,Hall Green Road,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,43.25
930875,Hall Green Road,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.44
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97372
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86001
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97198
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.38
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99759
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88974
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9249299999999999
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.13
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88928
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9364
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9891700000000001
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.87
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88644
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76464
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97995
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
930875,Hall Green Road,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,250.83
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,250.84
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,251.38
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,251.44
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,250.55
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,250.62
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,70.62
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,70.88
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,70.75
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,24.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,24.38
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,51.25
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,51.25
930875,Hall Green Road,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,51.25
930875,Hall Green Road,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9139700000000001
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9606
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9739700000000001
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9122899999999999
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94958
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97977
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.38
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9345100000000001
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8876
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96106
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761299999999999
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8347399999999999
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98434
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
930875,Hall Green Road,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,250.89
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,251.19
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,251.27
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,250.34
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,34.25
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,35.12
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,42.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,42.25
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,42.12
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,45.75
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,45.88
930875,Hall Green Road,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,45.88
930875,Hall Green Road,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.13
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93765
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94009
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9708600000000001
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.5
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8876
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736600000000001
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99445
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.62
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87097
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9103100000000001
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94452
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.81
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95489
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9918799999999999
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99445
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
930875,Hall Green Road,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,253.31
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,253.39
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,253.34
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,253.97
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,253.98
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.97
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,252.94
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,252.97
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.95
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,32.88
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,35.88
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,35.25
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,54.88
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,55.12
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,75.88
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,76.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,75.88
930875,Hall Green Road,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8808
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94357
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7637
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78408
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90048
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8182
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.94
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837600000000001
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89007
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93094
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7872600000000001
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98157
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9708200000000001
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,252.27
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,252.28
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.28
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,252.3
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,252.34
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,251.75
