Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,251.8
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,32.75
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,33.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,32.88
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,58.62
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,58.75
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,58.62
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,44.75
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,45.88
930875,Hall Green Road,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,45.12
930875,Hall Green Road,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9406100000000001
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93906
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98477
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9148200000000001
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8871700000000001
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.892
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.19
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8757
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8664200000000001
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9805
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.56
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7688
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74957
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98544
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
930875,Hall Green Road,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,252.16
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,252.22
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.17
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,252.81
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,252.84
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.83
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,252.12
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,252.17
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.16
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,26.75
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,27.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,26.88
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,34.25
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,34.62
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,34.38
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,48.88
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,49.12
930875,Hall Green Road,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,49.12
930875,Hall Green Road,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95236
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9207799999999999
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98859
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90536
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9614299999999999
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9178799999999999
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.32
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9114700000000001
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8796700000000001
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9765
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.25
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8033399999999999
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9648399999999999
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8226
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,252.25
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,252.31
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.3
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,252.69
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,252.7
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.7
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,252.19
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,252.22
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.2
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,28.88
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,31.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,45.5
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,45.75
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,45.62
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,44.38
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,45.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8843700000000001
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97498
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98785
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99344
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9649700000000001
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9888899999999999
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8945
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88931
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9739399999999999
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8585200000000001
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88589
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,252.2
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,252.2
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.2
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,252.34
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,252.34
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.34
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,251.75
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,251.8
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.78
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,45.12
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,45.5
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,45.25
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,39.5
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,40.25
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,39.88
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,79.5
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,79.62
930875,Hall Green Road,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
930875,Hall Green Road,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9427200000000001
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99475
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98746
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9842799999999999
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99203
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84262
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.12
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90896
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9071600000000001
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98419
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8649899999999999
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79998
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84924
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,251.91
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,251.94
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,252.59
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,252.64
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.61
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,251.56
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,251.64
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
