Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,42.25
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,42.5
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,42.38
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,62.62
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,66.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,65.12
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,43.75
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,43.88
930875,Hall Green Road,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9227
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9839200000000001
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9896799999999999
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78762
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97778
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89599
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.19
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9425
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9711299999999999
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9295
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.81
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90491
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78866
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91827
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,249.17
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,249.25
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,249.27
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,249.33
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,248.62
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,248.62
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,25.38
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,25.5
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,46.88
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,46.88
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,46.88
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,42.5
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,42.75
930875,Hall Green Road,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,42.62
930875,Hall Green Road,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.75
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.07
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73501
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95834
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9890399999999999
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96545
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9635
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9805
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.31
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9494299999999999
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93616
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97324
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83975
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93094
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928299999999999
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
930875,Hall Green Road,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,248.08
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,248.16
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,248.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,248.05
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,247.52
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,247.58
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,26.62
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,27.38
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,27.12
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,35.88
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,36.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,67.25
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,67.25
930875,Hall Green Road,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,67.25
930875,Hall Green Road,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.31
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.81
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8454
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80233
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9885299999999999
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81643
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97806
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97864
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9574600000000001
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89581
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95355
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9827
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91525
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9581299999999999
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,248.36
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,248.48
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,249.16
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,249.3
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,247.94
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,248.09
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,37.75
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,41.12
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,27.12
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,27.25
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,27.12
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,61.38
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,61.62
930875,Hall Green Road,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
930875,Hall Green Road,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.69
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.37
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8747799999999999
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96188
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98666
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8594299999999999
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9327700000000001
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9741200000000001
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9438200000000001
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94653
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95099
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.56
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76681
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8356899999999999
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8489399999999999
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,249.64
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,249.88
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,249.31
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,249.33
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,23.75
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,30.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,30.25
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,30.5
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,53.25
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,53.5
930875,Hall Green Road,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,53.38
