Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9201600000000001
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99271
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98862
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.996
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96005
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98877
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.56
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9590799999999999
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98349
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9834299999999999
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83426
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8198799999999999
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84259
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Min),V,249.08
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Max),V,249.11
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Min),V,249.53
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Max),V,249.55
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Min),V,248.72
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Max),V,248.73
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Min),A,46.38
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Max),A,47.25
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,46.88
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Min),A,51.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Max),A,51.88
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,51.38
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Min),A,67.12
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Max),A,67.25
930875,Hall Green Road,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,67.25
930875,Hall Green Road,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 07:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9384100000000001
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89581
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98941
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778399999999999
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91217
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9808
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.06
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9402799999999999
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8772
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98056
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9910899999999999
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94314
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8013899999999999
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Min),V,249.61
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Max),V,249.64
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Min),V,250.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Max),V,250.02
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Min),V,249.3
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Max),V,249.31
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Min),A,40.38
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Max),A,43.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,41.75
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Min),A,34.62
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Max),A,35.12
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Min),A,59.62
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Max),A,59.75
930875,Hall Green Road,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,59.62
930875,Hall Green Road,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 07:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9241
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9534600000000001
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9873700000000001
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9978
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98618
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9487899999999999
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9410700000000001
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8629100000000001
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9223600000000001
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.19
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99298
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9254100000000001
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77078
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Max),V,249.8
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Min),V,250.41
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Min),V,249.55
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Max),V,249.61
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Min),A,78.88
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Max),A,79.25
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Min),A,49.62
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Max),A,51.62
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,51.12
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Min),A,47.25
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Max),A,47.38
930875,Hall Green Road,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 07:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.63
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.19
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79159
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8937700000000001
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99008
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899899999999999
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9620700000000001
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95706
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.56
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92847
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8787200000000001
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686299999999999
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.44
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92255
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89233
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80908
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Min),V,249.34
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Max),V,249.42
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Min),V,250.02
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Max),V,250.03
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Min),V,249.2
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Max),V,249.22
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Min),A,34.12
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Max),A,37.88
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Min),A,32.75
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Max),A,36.62
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,34.75
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Min),A,50.25
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Max),A,50.38
930875,Hall Green Road,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,50.25
930875,Hall Green Road,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 07:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.44
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
