Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67596
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9072899999999999
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899899999999999
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90149
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9192799999999999
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96216
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.75
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8695
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87674
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9250799999999999
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.13
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84826
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88489
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75045
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Min),V,251.11
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Max),V,251.23
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Max),V,251.81
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Min),V,250.44
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Min),A,22.25
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Max),A,22.62
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Min),A,30.25
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Max),A,30.5
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Min),A,49.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Max),A,49.5
930875,Hall Green Road,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,49.25
930875,Hall Green Road,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 07:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.75
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9716799999999999
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84411
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899600000000001
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77441
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99051
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9749399999999999
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.81
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87118
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86221
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9026200000000001
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9749399999999999
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91376
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8876
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Min),V,251.5
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Max),V,251.56
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Min),V,251.83
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Min),V,251.39
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Max),V,251.41
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.41
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,41.38
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,41.75
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,41.62
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,44.75
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,45.75
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,45.25
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,49.38
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,49.75
930875,Hall Green Road,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.32
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86426
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90594
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877600000000001
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9896799999999999
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9316700000000001
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99026
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81485
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8427100000000001
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90802
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83859
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8988299999999999
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86844
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,248.73
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.75
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,248.78
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,248.81
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,248.52
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,248.53
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,34.88
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,35.62
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,35.25
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,36.62
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,40.5
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,38.12
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,61.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,61.25
930875,Hall Green Road,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,61.12
930875,Hall Green Road,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94275
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88031
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9950600000000001
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98151
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9935
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90307
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.63
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81305
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8472
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97275
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83142
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78518
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88928
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,249.27
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,249.31
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,249.33
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,249.39
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,248.94
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,248.98
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,35.12
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,35.38
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,35.25
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,61.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,61.38
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,61.25
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,54.88
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,55.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96225
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9227
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98972
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
