Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8746
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98636
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9198299999999999
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.5
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89899
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88818
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97803
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.37
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8834200000000001
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76657
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78363
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,248.58
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,248.61
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,249.14
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,249.16
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,248.59
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,248.64
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,27.5
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,28.12
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,27.88
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,36.12
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,36.75
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,36.62
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,42.75
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,42.88
930875,Hall Green Road,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,42.75
930875,Hall Green Road,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9686299999999999
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8889100000000001
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9898100000000001
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9858100000000001
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9875799999999999
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9191
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.25
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93463
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91769
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9853200000000001
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.94
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98044
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91455
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68685
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,248.69
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,248.72
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,249.14
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,249.16
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,248.55
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,248.55
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,43.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,43.5
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,43.25
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,32.62
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,32.75
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,32.62
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,42.12
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,42.5
930875,Hall Green Road,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,42.38
930875,Hall Green Road,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92779
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9752799999999999
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99008
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88782
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98611
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99429
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8735
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.927
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94891
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93768
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8952
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79733
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,249.08
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,249.08
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,249.53
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,249.55
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,248.75
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,248.77
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,22.38
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,23.12
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,36.25
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,36.38
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,61.62
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,61.75
930875,Hall Green Road,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,61.62
930875,Hall Green Road,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91046
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88565
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98813
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8810100000000001
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9561799999999999
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9839200000000001
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9032899999999999
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8799100000000001
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95352
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7908
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8295
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82309
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,249.8
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,249.88
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,250.22
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,250.31
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,249.42
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,249.45
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,21.12
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,23.88
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,23.12
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,49.38
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,49.62
930875,Hall Green Road,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
930875,Hall Green Road,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8558899999999999
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9359999999999999
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99008
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
930875,Hall Green Road,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
