Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.88
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83911
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88449
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.06
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89676
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8952600000000001
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73107
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,251.72
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,252.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,252.05
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,251.34
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,251.36
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,18.12
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,18.75
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,29.12
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,29.25
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,29.12
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,42.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,42.12
930875,Hall Green Road,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.12
930875,Hall Green Road,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92486
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93304
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98929
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88702
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9666399999999999
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88766
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.5
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89545
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90381
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.56
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.75
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77591
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86734
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8132
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,251.56
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,251.58
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,251.92
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,251.94
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,251.42
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,251.45
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Min),A,20.88
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Max),A,21.12
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Min),A,29.12
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Max),A,32.62
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Min),A,44.5
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Max),A,50.88
930875,Hall Green Road,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.12
930875,Hall Green Road,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 04:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9001100000000001
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93939
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9919100000000001
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90851
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9754299999999999
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97021
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9238
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91376
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98044
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83029
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70999
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78967
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Min),V,251.81
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Max),V,251.83
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Min),V,252.42
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Max),V,252.45
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Min),V,251.67
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Max),V,251.7
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.69
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Min),A,21.12
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Max),A,21.25
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Min),A,55.38
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Max),A,55.88
930875,Hall Green Road,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.62
930875,Hall Green Road,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 04:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97546
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95511
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9898399999999999
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8924799999999999
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97546
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8221700000000001
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9169
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92071
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97095
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9063700000000001
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8246700000000001
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8274799999999999
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Min),V,251.44
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Max),V,251.48
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Min),V,252.11
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Max),V,252.16
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Min),A,26.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Max),A,28.88
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,27.38
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Min),A,24.5
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Max),A,24.75
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Min),A,43.5
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Max),A,44.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 04:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.25
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89425
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8479899999999999
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98685
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.44
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8114
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779700000000001
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8887299999999999
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
