Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90143
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9452200000000001
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9471700000000001
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.69
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7217100000000001
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89889
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72183
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Min),V,251.86
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Max),V,251.92
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Min),V,252.23
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Max),V,252.28
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.27
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Min),V,251.8
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Max),V,251.84
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.81
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Min),A,19.88
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Max),A,23.38
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Min),A,24.62
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Max),A,24.62
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Min),A,42.12
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Max),A,42.5
930875,Hall Green Road,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
930875,Hall Green Road,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 03:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90671
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8459399999999999
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98535
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8680700000000001
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776299999999999
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8760700000000001
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.69
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8816200000000001
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8477100000000001
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95657
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96716
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81128
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9807100000000001
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Min),V,251.94
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Max),V,251.98
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Min),V,252.22
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Max),V,252.27
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Min),V,251.84
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Max),V,251.86
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Min),A,28.88
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Max),A,31.88
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Min),A,35.12
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Max),A,35.38
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,35.25
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Min),A,43.25
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Max),A,43.38
930875,Hall Green Road,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.38
930875,Hall Green Road,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 03:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9752799999999999
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85385
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98767
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.75
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8850399999999999
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97659
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8327899999999999
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.56
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8746299999999999
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8479899999999999
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97772
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.31
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77359
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83301
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9968299999999999
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
930875,Hall Green Road,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Min),V,252.19
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Max),V,252.23
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.22
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Min),V,252.64
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Max),V,252.64
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.64
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Min),V,252.02
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Max),V,252.08
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.06
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Min),A,24.38
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Max),A,28.88
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Min),A,36.12
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Max),A,36.38
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Min),A,71.62
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Max),A,71.75
930875,Hall Green Road,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,71.62
930875,Hall Green Road,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 03:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.88
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848299999999999
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8395100000000001
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98529
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8997200000000001
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84457
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.19
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.37
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9037799999999999
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84115
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87405
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8001699999999999
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80612
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9971899999999999
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
930875,Hall Green Road,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Min),V,251.95
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Max),V,251.97
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Min),V,252.23
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Max),V,252.25
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Max),V,251.81
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Min),A,27.12
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Max),A,27.5
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Min),A,34.88
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Max),A,35.12
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Min),A,69.75
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Max),A,69.88
930875,Hall Green Road,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,69.88
930875,Hall Green Road,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 03:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9385399999999999
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9100299999999999
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98444
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89212
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95731
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8681
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.81
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
