Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88455
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85403
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86426
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.19
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7219800000000001
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83383
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99713
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
930875,Hall Green Road,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Min),V,252.38
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Max),V,252.38
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.38
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Min),V,252.92
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Max),V,252.94
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.92
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Min),V,252.22
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Max),V,252.25
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.23
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Min),A,21.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Max),A,23.75
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Min),A,35.5
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Max),A,37.75
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,36.38
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Min),A,68.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Max),A,68.12
930875,Hall Green Road,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,68.12
930875,Hall Green Road,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 03:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.81
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89187
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8038
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98877
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8398100000000001
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95993
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88428
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.44
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85934
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87774
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9273100000000001
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8071
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81482
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9961200000000001
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
930875,Hall Green Road,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,251.77
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,252.47
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,252.52
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.5
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,251.61
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,251.66
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.62
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,19.62
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,21.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,28.62
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,30.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,29.12
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,73.12
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,73.25
930875,Hall Green Road,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.12
930875,Hall Green Road,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9380799999999999
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89722
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99124
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9122
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8871399999999999
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8894299999999999
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.31
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84872
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8629100000000001
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736600000000001
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9482700000000001
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75821
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99725
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
930875,Hall Green Road,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,251.56
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,252.09
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,252.16
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,251.39
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,251.44
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.41
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,22.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,25.38
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,25.5
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,29.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,26.25
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,77.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,77.25
930875,Hall Green Road,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,77.12
930875,Hall Green Road,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95309
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8732
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9912700000000001
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9191299999999999
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9504100000000001
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86493
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.06
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89545
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87576
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.94
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.44
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73822
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7650399999999999
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9968
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
930875,Hall Green Road,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Min),V,251.86
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Max),V,251.88
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.88
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Min),V,252.38
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Max),V,252.39
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.39
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Min),A,20.62
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Max),A,24.12
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Min),A,29.62
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Max),A,30.5
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,29.75
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Min),A,76.88
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Max),A,77.12
930875,Hall Green Road,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 02:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.5
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95065
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78964
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98926
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87015
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93979
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9160799999999999
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.44
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88397
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8957799999999999
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97034
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
