Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78994
930875,Hall Green Road,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99646
930875,Hall Green Road,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
930875,Hall Green Road,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
930875,Hall Green Road,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Max),V,249.86
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Min),V,250.09
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Max),V,250.11
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Max),V,249.61
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Min),A,24.75
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Max),A,26.25
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Min),A,43.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Max),A,43.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Min),A,58.62
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Max),A,58.62
930875,Hall Green Road,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,58.62
930875,Hall Green Road,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 01:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9199799999999999
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97046
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89184
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90951
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97116
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91666
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.44
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93234
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84967
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9418
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.56
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76953
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73806
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9961200000000001
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Min),V,249.73
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Max),V,249.81
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Min),V,250.03
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Max),V,250.16
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Min),V,249.69
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.73
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Min),A,24.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Max),A,24.62
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Min),A,41.5
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Max),A,45.12
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,42.25
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Min),A,57.25
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Max),A,57.38
930875,Hall Green Road,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,57.25
930875,Hall Green Road,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 01:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9743299999999999
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9646899999999999
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8871700000000001
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8954799999999999
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95737
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92905
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9406700000000001
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95865
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94739
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8931
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77279
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9955700000000001
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Min),V,249.69
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Max),V,249.72
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Min),V,249.98
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Max),V,249.98
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Min),V,249.56
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Max),V,249.58
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Min),A,29.5
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Max),A,33.62
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.62
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Min),A,31.75
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Max),A,34.25
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,32.38
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Min),A,57.12
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Max),A,57.5
930875,Hall Green Road,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
930875,Hall Green Road,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 00:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9336200000000001
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98929
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9290799999999999
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9059999999999999
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9582799999999999
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8829600000000001
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.63
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93771
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9571200000000001
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9398799999999999
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98062
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81228
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99649
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Min),V,250.42
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Max),V,250.47
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Min),V,250.25
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Max),V,250.27
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Min),A,33.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Max),A,33.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Min),A,44.75
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Max),A,48.5
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Min),A,58.62
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Max),A,58.62
930875,Hall Green Road,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,58.62
930875,Hall Green Road,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 00:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94327
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99365
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94571
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91833
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8973700000000001
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90164
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9465600000000001
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96435
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94168
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93085
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8724299999999999
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99603
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
