Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
930875,Hall Green Road,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.33
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.34
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Min),V,250.14
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Max),V,250.17
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Min),A,26.88
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Max),A,27.75
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,27.38
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Min),A,35.75
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Max),A,40.12
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,38.12
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Min),A,59.75
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Max),A,60.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.88
930875,Hall Green Road,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 00:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9885299999999999
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98001
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9183899999999999
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9433
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9411
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89755
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.25
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.62
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96368
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93381
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9248
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96716
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73892
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.996
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
930875,Hall Green Road,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.92
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.95
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Min),V,250.47
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.5
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Min),V,249.95
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Max),V,249.97
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Min),A,44.62
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Max),A,46.38
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,45.25
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Min),A,34.12
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Max),A,34.5
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,34.25
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Min),A,58.88
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Max),A,59.12
930875,Hall Green Road,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 00:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9567899999999999
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98618
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9257200000000001
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93304
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9402799999999999
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90884
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.06
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9587399999999999
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93616
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91937
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.06
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.13
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80578
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75912
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9952700000000001
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
930875,Hall Green Road,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,250.11
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,250.12
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,250.59
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,250.64
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,250.06
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,250.06
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,31.5
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,33.88
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.62
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,39.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,39.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,59.75
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,59.88
930875,Hall Green Road,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,59.75
930875,Hall Green Road,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9582200000000001
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9566899999999999
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9265100000000001
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8886700000000001
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9552299999999999
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89151
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9425
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8730399999999999
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93365
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77584
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88156
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99518
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
930875,Hall Green Road,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.69
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,250.02
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,250.19
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,249.56
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,249.73
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,28.25
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,28.88
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,28.5
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,43.5
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,44.75
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,61.75
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,62.5
930875,Hall Green Road,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,62.25
930875,Hall Green Road,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98526
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9658200000000001
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9433
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89725
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92471
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87466
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.25
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9331
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8758799999999999
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91489
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.5
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79602
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88013
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98959
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
930875,Hall Green Road,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Max),V,249.77
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Min),V,250.16
