Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.17
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Min),V,249.73
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Max),V,249.75
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Min),A,36.12
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Max),A,36.25
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,36.12
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Min),A,39.62
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Max),A,39.75
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,39.62
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Min),A,59.5
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Max),A,59.62
930875,Hall Green Road,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
930875,Hall Green Road,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 23:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9691200000000001
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97308
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95444
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9093600000000001
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96844
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90335
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.81
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9518399999999999
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9050600000000001
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787600000000001
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80533
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80078
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9904799999999999
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Max),V,249.95
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Min),V,250.09
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Max),V,250.16
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Min),V,249.83
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Max),V,249.88
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Min),A,29.25
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Max),A,29.62
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Min),A,36.12
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Max),A,39.62
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Min),A,66.25
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Max),A,66.62
930875,Hall Green Road,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,66.38
930875,Hall Green Road,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 23:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9812
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97345
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9379299999999999
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87161
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9613299999999999
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8611700000000001
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.56
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93652
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90774
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9902
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9098799999999999
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80407
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8984700000000001
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Max),V,250.8
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Min),V,251.27
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Max),V,251.28
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Min),V,250.86
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Min),A,32.75
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Max),A,33.38
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,33.12
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Min),A,36.75
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Max),A,37.12
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Min),A,44.25
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Max),A,44.5
930875,Hall Green Road,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 23:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9619700000000001
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9782700000000001
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93747
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.62
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8183600000000001
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93985
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9734799999999999
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.62
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92676
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88241
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9210200000000001
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8387700000000001
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8321799999999999
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8744799999999999
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Min),V,251.17
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Max),V,251.2
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Min),V,251.42
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Max),V,251.45
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Min),V,250.83
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Min),A,28.38
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Max),A,28.62
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,28.5
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Min),A,40.88
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Max),A,41.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,40.88
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Min),A,42.5
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Max),A,43.25
930875,Hall Green Road,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,42.88
930875,Hall Green Road,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 23:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9863
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9784799999999999
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9382299999999999
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.44
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8378
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9733299999999999
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9297799999999999
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.88
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9159200000000001
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86966
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9610299999999999
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97913
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8202799999999999
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9324600000000001
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,251.19
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,251.2
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,251.45
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,251.47
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,251.19
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,251.22
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,12.0
