Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,47.88
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,48.12
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,43.12
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,43.25
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,43.12
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,33.5
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,34.88
930875,Hall Green Road,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,34.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9592
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9688700000000001
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93445
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82196
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94086
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8826
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.25
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9314899999999999
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88159
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89691
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.06
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.25
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77472
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68496
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97144
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,251.11
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,251.42
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,251.5
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,251.09
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,28.88
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,29.5
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,29.25
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,38.38
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,40.12
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,40.12
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,42.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,41.12
930875,Hall Green Road,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92215
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9857799999999999
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92209
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85769
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97336
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9023700000000001
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9716799999999999
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9412200000000001
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87134
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83047
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8537600000000001
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8984700000000001
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,250.91
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,250.92
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,251.11
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,251.11
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,28.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,31.12
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,34.75
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,35.25
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,32.38
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,33.12
930875,Hall Green Road,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,32.75
930875,Hall Green Road,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97977
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96844
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92071
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91635
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94125
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9838600000000001
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97195
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9404600000000001
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91086
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86554
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8696299999999999
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88602
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,251.67
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,251.69
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,251.12
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,251.19
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,33.5
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,36.75
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,35.88
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,32.62
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,33.62
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,50.62
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,52.25
930875,Hall Green Road,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,51.38
930875,Hall Green Road,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95505
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9059999999999999
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9185200000000001
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89569
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99124
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89355
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.87
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97073
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93674
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92929
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8955700000000001
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8314799999999999
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85605
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,249.41
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,249.45
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,249.88
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,249.92
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,249.59
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,30.62
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,31.38
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,46.88
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,47.12
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
