Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,34.38
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,34.88
930875,Hall Green Road,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,34.62
930875,Hall Green Road,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9566600000000001
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9563299999999999
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93219
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98029
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96365
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86334
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.5
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9561200000000001
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92505
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9383799999999999
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97565
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9347200000000001
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9347799999999999
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,249.94
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.95
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,250.27
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,250.3
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,250.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,250.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,43.62
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,44.75
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,44.12
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,37.75
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,38.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,37.88
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,34.75
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,34.88
930875,Hall Green Road,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9715600000000001
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96329
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9206799999999999
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9138799999999999
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9605100000000001
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8781700000000001
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96844
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96057
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92984
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8985
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89999
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9371299999999999
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.73
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.81
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,250.22
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,250.23
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,249.67
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,249.69
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,33.75
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,34.38
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,32.12
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,35.62
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,34.75
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,35.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,35.75
930875,Hall Green Road,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,35.38
930875,Hall Green Road,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9818100000000001
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9716799999999999
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91955
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9332
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92404
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90054
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.25
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9792200000000001
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92779
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92529
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96219
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9133
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9187
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.03
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,248.14
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.16
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.91
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,46.38
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,46.75
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,46.62
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,36.12
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,39.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,37.25
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,32.5
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,32.62
930875,Hall Green Road,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,32.62
930875,Hall Green Road,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9627100000000001
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9617600000000001
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9928899999999999
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91443
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98062
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96045
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.12
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9660299999999999
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8858
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90509
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9144899999999999
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8201299999999999
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89459
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,251.66
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,251.67
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,251.11
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,37.12
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,37.38
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,37.25
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,50.38
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,51.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,50.62
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,73.12
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,73.5
930875,Hall Green Road,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,73.38
930875,Hall Green Road,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
