Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9444299999999999
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96304
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99384
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90469
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96909
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9885299999999999
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.38
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95972
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8905
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91043
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86136
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7962
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9122600000000001
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,251.62
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,251.67
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,251.92
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,252.02
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,251.2
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,251.25
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,31.25
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,36.75
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,45.62
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,45.88
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,45.75
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,82.12
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,82.25
930875,Hall Green Road,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,82.25
930875,Hall Green Road,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95132
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94949
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98193
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88095
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9560799999999999
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9139700000000001
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.44
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96649
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8823799999999999
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98556
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98151
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89944
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.966
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
930875,Hall Green Road,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,253.33
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,253.39
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,253.38
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,253.67
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,253.72
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.7
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,252.78
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,252.83
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.8
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,45.25
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,49.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,43.62
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,44.12
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,76.75
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,82.62
930875,Hall Green Road,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,80.12
930875,Hall Green Road,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9874299999999999
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9361
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97906
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9226700000000001
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8736200000000001
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9002100000000001
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.12
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.25
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97009
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8844299999999999
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84186
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9469299999999999
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87982
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87097
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,252.95
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,252.98
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.97
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,253.28
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,253.3
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.28
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,252.59
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,252.66
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.62
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,45.75
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,46.25
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,45.88
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,38.25
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,38.88
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,38.62
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,47.25
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,47.62
930875,Hall Green Road,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
930875,Hall Green Road,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94479
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94934
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9953299999999999
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97665
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9820200000000001
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9090299999999999
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.06
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97916
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8858299999999999
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9061899999999999
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9796100000000001
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8240299999999999
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85577
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,252.36
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,252.41
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.39
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,252.89
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,252.91
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.89
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,252.11
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,252.12
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.11
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,49.62
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,49.88
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,49.75
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,50.25
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,50.5
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,50.38
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,60.5
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,60.62
930875,Hall Green Road,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
930875,Hall Green Road,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9539200000000001
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95355
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9930700000000001
