Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.88
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9615799999999999
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9725600000000001
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9734799999999999
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.38
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9733
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8804299999999999
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92575
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86334
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9266700000000001
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89175
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,252.02
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,252.02
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,252.14
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,252.16
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,251.36
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,251.38
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,35.5
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,36.12
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,35.75
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,51.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,51.62
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,51.25
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,70.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,70.25
930875,Hall Green Road,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,70.12
930875,Hall Green Road,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98416
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93399
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9936200000000001
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94006
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9898399999999999
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98413
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.32
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96072
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8811899999999999
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92969
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85705
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9370700000000001
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8923
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,251.42
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,251.52
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,251.53
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,250.42
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,250.47
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,39.88
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,40.12
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,61.12
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,61.75
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,70.12
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,70.5
930875,Hall Green Road,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,70.38
930875,Hall Green Road,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9646
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99469
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9928899999999999
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93014
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92132
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856299999999999
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.12
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97372
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88376
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95676
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9728700000000001
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94809
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90356
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,251.17
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,251.22
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,251.23
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,251.27
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,250.39
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,46.25
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,46.62
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,63.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,63.12
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,79.62
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,79.62
930875,Hall Green Road,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,79.62
930875,Hall Green Road,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95129
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9986299999999999
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9796100000000001
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.88
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9525100000000001
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9809
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97205
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.5
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95099
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8782
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9076200000000001
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91012
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91553
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9326200000000001
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,250.7
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,250.8
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,250.19
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,250.22
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,23.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,34.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,37.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,35.75
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,90.25
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,93.62
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,91.12
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,55.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,55.88
930875,Hall Green Road,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,55.62
930875,Hall Green Road,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9904799999999999
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99844
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99271
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
