Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.12
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9818399999999999
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9396
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9848600000000001
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.75
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9427200000000001
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92453
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96393
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92511
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9866299999999999
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9852
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
930875,Hall Green Road,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,250.81
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,250.84
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,251.16
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,251.22
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,250.84
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,23.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,62.5
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,65.38
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,63.75
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,91.12
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,91.62
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,91.38
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,79.75
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,80.75
930875,Hall Green Road,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9919100000000001
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99887
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9928899999999999
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94095
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98151
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9111
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.5
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9288
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95044
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9422
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9657899999999999
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99377
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,250.77
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,250.91
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,250.56
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,250.69
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,250.23
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,250.39
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,54.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,57.75
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,56.62
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,118.25
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,118.75
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,118.5
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,65.25
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,65.5
930875,Hall Green Road,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,65.38
930875,Hall Green Road,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88708
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9989600000000001
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99139
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9353600000000001
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96945
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9361
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95337
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89297
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9390200000000001
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8649
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7865300000000001
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95285
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,251.75
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,251.78
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,252.02
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,252.03
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,251.17
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,20.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,32.75
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,33.62
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,80.38
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,81.12
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,80.62
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,60.12
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,60.38
930875,Hall Green Road,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,60.38
930875,Hall Green Road,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93463
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9223299999999999
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98154
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9379
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8981299999999999
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9229700000000001
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94281
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9101899999999999
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95431
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91104
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76983
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9773299999999999
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,251.61
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,251.62
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,252.12
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,252.19
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.17
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,251.14
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,41.62
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,44.75
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,42.62
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,29.12
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,29.62
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,50.25
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,50.62
930875,Hall Green Road,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
930875,Hall Green Road,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9239200000000001
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906299999999999
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9840399999999999
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
