Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9345100000000001
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96249
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98215
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.56
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95645
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90338
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94711
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90954
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87759
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9322799999999999
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,251.56
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,251.45
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,251.47
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,250.64
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,42.38
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,46.12
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,44.62
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,48.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,49.38
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,48.62
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,55.25
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,55.88
930875,Hall Green Road,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
930875,Hall Green Road,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.87
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8565
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9363100000000001
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9886799999999999
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9470799999999999
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91022
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96762
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.94
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94745
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9058200000000001
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9303
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8555
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8518
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9852
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,251.23
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,251.62
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,251.66
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,250.97
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,251.02
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,33.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,36.12
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,35.25
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,29.75
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,30.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,70.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,70.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9747
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9389
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98972
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95801
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96426
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98129
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.87
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95142
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95688
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856299999999999
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89636
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84665
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
930875,Hall Green Road,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,251.39
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,251.75
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,250.56
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,250.61
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,43.5
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,43.75
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,43.62
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,40.5
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,40.62
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,82.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,82.75
930875,Hall Green Road,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,82.25
930875,Hall Green Road,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96149
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9409200000000001
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9936200000000001
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9651200000000001
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9972200000000001
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91495
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.75
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.87
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9487
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94855
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93024
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8562299999999999
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80383
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9433600000000001
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,250.44
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,250.48
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,250.11
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,250.14
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,249.86
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,24.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,41.5
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,43.75
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,42.12
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,96.75
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,96.88
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,96.88
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,60.62
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,61.38
930875,Hall Green Road,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,60.75
930875,Hall Green Road,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9420200000000001
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848600000000001
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93368
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89471
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90222
