Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.31
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92306
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9525100000000001
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96851
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86282
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84683
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98187
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
930875,Hall Green Road,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,250.56
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,250.61
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,250.39
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,249.92
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,249.94
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,36.38
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,36.88
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,53.62
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,53.88
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,53.75
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,59.12
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,59.62
930875,Hall Green Road,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,59.38
930875,Hall Green Road,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.19
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74856
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97195
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99213
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94284
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9598700000000001
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8819
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.75
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88861
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86316
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9680200000000001
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9789100000000001
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88608
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9812
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
930875,Hall Green Road,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,250.19
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,250.23
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,250.42
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,250.44
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,249.56
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,249.59
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,39.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,39.5
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,39.25
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,43.5
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,44.5
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,69.25
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,69.5
930875,Hall Green Road,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,69.38
930875,Hall Green Road,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98175
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9334100000000001
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98892
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9648700000000001
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95901
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8896799999999999
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90475
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8717299999999999
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454899999999999
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92517
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9654200000000001
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98114
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,250.12
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,250.14
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,250.12
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,250.25
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,249.72
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,249.73
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,47.5
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,51.25
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,46.12
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,46.62
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,46.25
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,54.12
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,54.62
930875,Hall Green Road,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
930875,Hall Green Road,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9303600000000001
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8909600000000001
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99545
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9267
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9668
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9025299999999999
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.75
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9257200000000001
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90002
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93368
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8695
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97095
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98508
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,250.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,250.05
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,250.09
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,250.14
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,249.64
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,32.5
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,34.12
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,59.5
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,59.62
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,65.62
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,65.88
930875,Hall Green Road,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,65.75
930875,Hall Green Road,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.81
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79928
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99646
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9835200000000001
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93475
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9561200000000001
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8887299999999999
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
