Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.25
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94125
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8664200000000001
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9475399999999999
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86535
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9142100000000001
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9954200000000001
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,250.31
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,250.39
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,250.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,250.06
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,249.55
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,249.56
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,29.12
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,29.75
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,29.25
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,61.25
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,65.25
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,64.25
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,69.38
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,69.62
930875,Hall Green Road,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
930875,Hall Green Road,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96536
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98651
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99359
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93021
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89361
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9718899999999999
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.56
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94931
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92996
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94339
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9930399999999999
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8409700000000001
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98059
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
930875,Hall Green Road,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,249.92
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,249.05
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,249.11
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,61.12
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,64.25
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,62.88
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,45.25
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,45.62
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,45.38
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,74.62
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,74.75
930875,Hall Green Road,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,74.75
930875,Hall Green Road,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.06
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8153
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9950899999999999
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98618
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9536100000000001
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91241
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9034700000000001
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.44
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9473600000000001
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9111600000000001
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94314
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77972
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70117
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89792
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,249.89
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,249.72
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,249.8
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,248.8
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,248.86
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,30.62
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,31.25
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,50.25
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,56.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,51.38
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,45.75
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,45.88
930875,Hall Green Road,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,45.88
930875,Hall Green Road,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90066
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9962200000000001
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99615
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.38
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.25
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98077
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9785200000000001
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91559
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.75
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96078
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9170799999999999
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9376200000000001
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93524
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95084
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9162600000000001
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,249.89
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,249.72
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,249.72
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,249.39
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,249.45
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,36.88
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,40.62
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,38.75
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,64.38
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,65.5
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,50.88
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,50.88
930875,Hall Green Road,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,50.88
930875,Hall Green Road,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97314
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9908100000000001
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99155
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99182
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9939
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9798
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.88
