Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9541
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8960299999999999
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8815
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9122600000000001
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9633200000000001
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9617600000000001
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
930875,Hall Green Road,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,249.44
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,249.45
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,248.89
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,249.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,249.03
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,249.08
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,46.5
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,50.38
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,49.12
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,69.12
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,69.25
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,69.12
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,68.38
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,68.88
930875,Hall Green Road,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,68.62
930875,Hall Green Road,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.25
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82965
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9501299999999999
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9911200000000001
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.12
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9351200000000001
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97354
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9945700000000001
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.81
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96393
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85919
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9805
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93268
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93371
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9585899999999999
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
930875,Hall Green Road,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,249.92
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,249.95
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,249.69
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,249.75
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,249.44
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,249.5
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,34.5
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,35.12
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,34.75
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,47.25
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,48.12
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,47.62
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,95.38
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,96.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,95.62
930875,Hall Green Road,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.5
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9363100000000001
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99655
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9917600000000001
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.12
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.69
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9852299999999999
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9693299999999999
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89645
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.56
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9628
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8634
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845299999999999
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8960899999999999
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8183600000000001
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9306
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,249.55
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,249.58
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,249.47
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,249.52
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,249.16
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,249.17
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,49.25
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,49.88
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,65.38
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,65.75
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,65.62
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,57.25
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,57.5
930875,Hall Green Road,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,57.38
930875,Hall Green Road,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94894
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9774200000000001
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99524
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91406
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96841
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9779
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.44
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94165
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8784799999999999
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9560200000000001
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9789399999999999
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8714
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9366399999999999
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,249.77
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,249.81
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.67
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.67
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,248.97
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,248.97
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,45.75
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,51.62
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,48.62
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,46.25
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,46.38
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,63.12
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,63.12
930875,Hall Green Road,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,63.12
930875,Hall Green Road,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.25
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9793700000000001
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9500700000000001
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91125
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9402200000000001
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97278
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93368
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9508700000000001
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8889100000000001
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8973399999999999
