Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794299999999999
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88046
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89044
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,250.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,250.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,249.69
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,249.72
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,249.69
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,249.73
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,50.38
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,51.12
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,50.75
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,47.12
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,47.38
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,34.75
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,35.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.25
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9760700000000001
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99826
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94473
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.56
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888899999999999
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96075
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8372200000000001
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.31
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9234
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8877200000000001
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8733799999999999
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94199
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8507100000000001
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8689600000000001
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,250.41
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,250.41
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,249.95
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,249.97
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,249.77
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,249.78
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,53.25
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,53.5
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,53.38
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,69.62
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,69.62
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,69.62
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,31.62
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,32.25
930875,Hall Green Road,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.94
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90402
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95035
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9928
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94958
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96341
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85031
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94089
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88287
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87021
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.56
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98779
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75747
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90576
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,250.39
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,250.25
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,250.28
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,249.73
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,249.81
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,42.12
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,45.62
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,43.75
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,44.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,44.12
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,44.12
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,48.5
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,48.75
930875,Hall Green Road,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,48.62
930875,Hall Green Road,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.06
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9602700000000001
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93661
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90896
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.5
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9958799999999999
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9682299999999999
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84515
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.81
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95831
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93042
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88708
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94891
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98929
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92505
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,249.92
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,249.94
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,250.14
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,250.16
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,249.78
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,18.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,71.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,71.75
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,71.38
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,47.88
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,48.12
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,29.25
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,29.38
930875,Hall Green Road,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.81
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97806
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9164700000000001
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9832200000000001
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9802200000000001
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97855
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9072600000000001
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.44
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9617600000000001
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93222
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9122600000000001
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
