Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98798
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9882799999999999
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89438
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,250.08
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,250.11
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,249.81
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,249.84
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,60.62
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,63.5
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,62.75
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,51.25
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,51.38
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,51.25
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,38.5
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,38.75
930875,Hall Green Road,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,38.62
930875,Hall Green Road,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.69
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9611200000000001
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91843
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98175
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95767
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99371
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9814799999999999
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.94
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96042
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92642
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9290200000000001
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8985299999999999
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92468
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9904799999999999
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,251.55
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,251.56
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,251.56
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,251.62
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,250.52
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,40.38
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,40.62
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,49.38
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,49.88
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,49.75
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,62.5
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,62.88
930875,Hall Green Road,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,62.75
930875,Hall Green Road,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.37
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.94
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80484
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8992600000000001
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99216
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9716799999999999
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9954200000000001
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8774700000000001
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.94
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9415
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9245
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90802
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8854700000000001
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8808299999999999
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9660299999999999
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,250.83
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,250.88
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,250.44
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,250.47
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,36.62
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,37.25
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,60.12
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,66.5
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,53.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,53.38
930875,Hall Green Road,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,53.12
930875,Hall Green Road,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.44
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98456
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91284
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99316
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9335899999999999
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9837
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98157
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.94
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94815
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89264
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92224
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9831799999999999
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91064
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99005
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,251.66
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,251.5
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,251.28
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,56.25
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,58.62
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,57.62
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,42.75
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,43.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,42.88
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,73.88
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,74.25
930875,Hall Green Road,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.75
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97211
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9252299999999999
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98895
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9471700000000001
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9587100000000001
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9118299999999999
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.19
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95978
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89026
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9318799999999999
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
