Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9917299999999999
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93094
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,252.89
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,252.89
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.89
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,252.91
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,252.91
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.91
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,252.45
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,252.47
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.47
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,58.12
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,58.62
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,58.38
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,38.12
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,38.38
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,38.25
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,52.75
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,53.12
930875,Hall Green Road,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,52.88
930875,Hall Green Road,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.5
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91205
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9263899999999999
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98651
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.948
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97925
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90118
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.5
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94968
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89407
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89764
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9976200000000001
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86215
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99487
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
930875,Hall Green Road,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,251.83
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,251.88
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,252.08
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,252.11
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,251.28
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,251.28
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,62.88
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,63.12
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,41.38
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,41.75
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,41.62
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,60.38
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,60.62
930875,Hall Green Road,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
930875,Hall Green Road,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.13
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96109
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94476
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94644
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9316700000000001
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92374
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9029799999999999
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.5
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93265
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8468899999999999
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90005
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99503
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7872600000000001
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9896799999999999
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
930875,Hall Green Road,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,252.03
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,252.08
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.05
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,251.86
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,251.97
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,251.98
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.97
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,54.75
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,57.25
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,55.25
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,40.25
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,40.88
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,42.38
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,42.5
930875,Hall Green Road,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,42.38
930875,Hall Green Road,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.69
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9799200000000001
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9162299999999999
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98941
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.88
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9490299999999999
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9890399999999999
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8896200000000001
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.44
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9577600000000001
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8566
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9283100000000001
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9677100000000001
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87121
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96091
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,252.45
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,252.55
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.52
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,252.05
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,252.11
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,252.06
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,252.17
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.12
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,41.25
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,44.88
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,54.75
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,55.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,54.75
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,45.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,53.88
930875,Hall Green Road,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86419
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9902299999999999
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99405
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.88
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9528200000000001
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97244
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89722
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.38
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.5
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97967
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8577600000000001
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9353
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9494
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88205
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96201
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
