Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,252.62
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,252.75
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.69
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,252.02
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,252.11
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,251.66
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,251.81
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,44.75
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,49.75
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,46.25
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,56.5
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,58.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,57.25
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,39.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,39.12
930875,Hall Green Road,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.75
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93371
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94253
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9310299999999999
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.37
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.62
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94791
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9865700000000001
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90655
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.31
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96139
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.866
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98145
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95547
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85159
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98645
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
930875,Hall Green Road,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,252.66
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,252.7
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.69
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,252.12
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,252.22
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.17
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,252.19
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,252.22
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.2
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,41.12
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,41.62
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,50.75
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,51.25
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,37.75
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,38.12
930875,Hall Green Road,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,37.88
930875,Hall Green Road,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9907799999999999
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95657
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9635
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.12
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98044
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97104
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86569
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9631
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9248
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9968299999999999
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78332
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,252.88
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,252.95
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.91
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,252.61
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,252.64
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.64
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,252.59
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,252.66
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.62
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,68.38
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,68.88
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,68.62
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,63.12
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,63.88
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,63.38
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,50.5
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,50.62
930875,Hall Green Road,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
930875,Hall Green Road,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9835200000000001
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9976799999999999
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9473
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98245
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9792200000000001
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9528200000000001
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.31
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9872700000000001
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8995
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9976799999999999
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9448799999999999
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84964
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98892
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,252.64
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,252.69
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.66
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,252.7
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,252.77
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.75
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,252.09
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,252.16
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.12
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,65.25
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,65.5
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,65.38
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,59.62
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,60.75
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,60.25
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,59.62
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,59.88
930875,Hall Green Road,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,59.75
930875,Hall Green Road,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.94
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9616399999999999
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95047
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99423
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97809
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97806
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9924299999999999
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.88
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98813
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90164
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96793
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94275
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8605299999999999
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9781799999999999
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
