Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,252.28
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,252.36
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.31
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,252.73
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,252.75
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.73
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,251.72
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,251.77
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.75
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,55.88
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,56.25
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,56.12
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,39.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,39.5
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,39.25
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,81.75
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,82.12
930875,Hall Green Road,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.88
930875,Hall Green Road,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.31
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91528
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93381
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9913
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9194899999999999
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9806799999999999
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91354
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.25
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9584
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90814
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99866
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83047
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92386
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97388
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,252.55
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,252.56
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.56
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,252.52
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,252.59
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.55
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,251.94
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,251.97
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.95
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,34.12
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,35.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,45.88
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,46.62
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,46.25
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,68.12
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,68.38
930875,Hall Green Road,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,68.25
930875,Hall Green Road,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.81
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99585
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9768100000000001
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9311200000000001
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98416
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91058
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98349
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9124700000000001
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9968600000000001
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98779
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83935
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856600000000001
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,251.78
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,251.8
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,252.22
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,252.25
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,251.53
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,251.55
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,86.38
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,86.62
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,47.75
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,49.25
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,59.62
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,60.25
930875,Hall Green Road,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.94
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98267
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95544
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95135
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9388700000000001
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98654
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90054
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.25
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92212
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91369
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9677399999999999
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93094
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83285
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9584600000000001
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,252.61
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,252.64
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.62
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,252.61
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,252.62
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.61
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,251.84
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,251.84
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,49.25
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,53.88
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,51.62
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,43.25
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,45.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,44.12
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,33.38
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,33.38
930875,Hall Green Road,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.56
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96155
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95529
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877299999999999
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9874299999999999
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94495
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.25
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90512
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9762
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97214
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.25
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98505
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96909
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97321
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,252.25
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,252.27
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.25
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,252.19
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,252.23
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,251.56
