Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,53.88
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,54.62
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,54.25
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,65.5
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,66.25
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,65.75
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,57.62
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,58.12
930875,Hall Green Road,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,57.75
930875,Hall Green Road,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.5
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9901700000000001
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9339
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96555
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9368299999999999
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9963700000000001
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95554
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.69
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.992
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9173
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758600000000001
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.5
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89541
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7734
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99231
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
930875,Hall Green Road,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,251.78
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,251.81
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,251.72
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,251.58
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,251.58
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,20.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,63.62
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,64.38
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,79.5
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,79.88
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,79.62
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,55.38
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,55.75
930875,Hall Green Road,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,55.62
930875,Hall Green Road,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.81
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96301
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9622799999999999
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9915200000000001
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94314
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9798
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9963700000000001
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.5
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.75
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.44
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9983799999999999
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9119200000000001
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99329
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8531200000000001
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96136
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9508
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,252.64
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,252.66
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.66
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,252.44
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,252.5
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.47
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,251.97
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,252.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.98
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,70.12
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,71.62
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,59.75
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,60.12
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,89.62
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,90.12
930875,Hall Green Road,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.12
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98431
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9051799999999999
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9942
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95624
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93695
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99429
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.31
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9643200000000001
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87164
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9958799999999999
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.5
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98779
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83001
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93875
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,252.16
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,252.2
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.19
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,252.05
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,252.12
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,251.88
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,251.92
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.91
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,57.5
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,57.88
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,57.62
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,45.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,45.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,88.38
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,88.5
930875,Hall Green Road,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
930875,Hall Green Road,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.87
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9917600000000001
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9273100000000001
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96606
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9145200000000001
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9806799999999999
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.44
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9426899999999999
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87021
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9831799999999999
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9822700000000001
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98972
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9632299999999999
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,251.17
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,251.22
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,251.17
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,251.23
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,251.23
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,0.0
