Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,68.12
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,71.5
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,68.88
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,55.38
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,59.12
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,51.75
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,51.88
930875,Hall Green Road,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,51.75
930875,Hall Green Road,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.75
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8678600000000001
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9459200000000001
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9914200000000001
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9538
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95642
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9850200000000001
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.19
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.25
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9874299999999999
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87195
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99902
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.94
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96414
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9206799999999999
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95242
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,252.08
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,252.08
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.08
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,252.16
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,252.17
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,251.41
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,251.44
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,46.38
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,49.38
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,47.88
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,52.5
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,52.88
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,52.62
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,82.88
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,82.88
930875,Hall Green Road,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,82.88
930875,Hall Green Road,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.43
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.5
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79678
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92532
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94888
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9852
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9309999999999999
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90179
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.88
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.19
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9359999999999999
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8811899999999999
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99908
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.31
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9970700000000001
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87716
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9675600000000001
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,251.44
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,251.45
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,251.72
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,251.11
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,251.14
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,76.62
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,77.38
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,47.75
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,51.25
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,62.25
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,62.38
930875,Hall Green Road,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,62.38
930875,Hall Green Road,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.5
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94989
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8995
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87155
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9174200000000001
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9915799999999999
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9697
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.81
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.25
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92966
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8782
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9621
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.56
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98767
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9831799999999999
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899600000000001
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,250.92
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,250.97
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,250.81
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,250.94
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,250.22
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,250.27
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,50.88
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,52.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,74.38
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,74.75
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,74.5
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,62.25
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,62.75
930875,Hall Green Road,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
930875,Hall Green Road,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.19
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97409
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9055200000000001
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9502299999999999
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97415
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98621
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9665799999999999
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.12
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98013
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9004200000000001
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98016
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9266700000000001
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99005
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98764
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,251.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,250.92
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,250.3
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,250.36
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,60.5
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,64.62
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,61.38
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,74.38
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,74.62
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,51.38
